Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.9
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.51
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.68
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.7
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.1
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.15
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.77
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.31
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.04
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.85
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.3
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.6
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.44
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.8
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.39
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.78
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.9
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,16.0
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.13
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.55
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.51
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,41.05
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.31
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
513846,Golwg Y Mor,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.87
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.42
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.71
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.8
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.79
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.86
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.39
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.91
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.91
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.18
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.3
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.23
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.11
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.59
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.83
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.9
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,16.2
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.29
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.73
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,45.26
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,42.09
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.16
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
513846,Golwg Y Mor,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.74
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.89
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.5
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.3
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.41
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.41
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.91
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.92
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.81
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.63
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.1
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.0
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.5
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.72
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.13
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.05
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.95
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.4
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.31
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.7
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,16.3
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.34
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.93
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.85
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.44
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
513846,Golwg Y Mor,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.82
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.94
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.76
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.3
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.09
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.53
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.68
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.01
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.09
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.1
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.0
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.3
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.44
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.8
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.67
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.31
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.41
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.49
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.9
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,16.3
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.05
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.27
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,52.41
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.4
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.69
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
513846,Golwg Y Mor,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.16
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.21
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.27
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.31
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-6.04
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.32
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.79
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.63
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.4
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.7
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.7
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.06
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.01
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.32
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.29
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.26
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.9
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.2
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,16.4
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.18
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.13
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,53.25
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.08
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,139.0
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
513846,Golwg Y Mor,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.41
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.76
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.44
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.7
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.2
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.7
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.58
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.06
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.76
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.0
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.1
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.31
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,65.6
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.9
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.6
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.56
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.1
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.15
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.77
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.6
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.1
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,16.4
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.2
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,58.16
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,50.5
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.17
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,143.7
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
513846,Golwg Y Mor,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.39
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.76
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.7
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.1
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.9
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.53
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.84
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.47
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.65
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.91
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.61
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,70.1
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.5
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.1
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.78
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.08
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.38
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.62
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.67
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,83.9
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.0
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.6
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,16.5
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.35
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,62.52
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,55.63
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.61
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,151.3
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
513846,Golwg Y Mor,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.56
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.93
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.52
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.4
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.9
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.8
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.23
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.86
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.76
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.2
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.08
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,63.3
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.1
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.0
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.3
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.31
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.22
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.29
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.61
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.15
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.71
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.9
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,16.5
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.93
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.24
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,58.36
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,59.18
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.81
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,157.6
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
513846,Golwg Y Mor,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.16
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.3
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.51
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.8
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.64
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.09
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.09
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.86
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.51
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,68.4
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.8
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.3
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
