Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.61
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.51
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.03
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.25
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.14
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.62
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.07
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.08
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.7
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.9
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,16.5
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.94
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.88
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,61.64
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,59.92
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.49
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,165.0
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
513846,Golwg Y Mor,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.36
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.49
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.3
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.8
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.63
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.37
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.97
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.7
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,25.54
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.4
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,85.8
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.2
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.8
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.75
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.14
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.73
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.38
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.35
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,79.7
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.2
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.8
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,16.6
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.17
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.87
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,64.25
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,69.12
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.5
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,186.6
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
513846,Golwg Y Mor,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.73
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.72
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.94
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.3
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.2
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.11
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.13
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.37
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,31.76
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.86
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.71
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,81.6
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,137.1
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.0
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.9
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.49
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.16
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.06
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.28
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.6
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.93
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,88.3
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.6
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.6
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,16.5
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.35
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,77.66
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,69.59
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.39
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,183.3
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
513846,Golwg Y Mor,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.45
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.05
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.42
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.9
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.9
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.67
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.91
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.28
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,29.29
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.71
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.98
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,76.4
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,127.6
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.6
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.3
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.58
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.0
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.81
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.84
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.95
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,98.2
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.2
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.8
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,16.7
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.27
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.87
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,80.12
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,69.16
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.13
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,192.7
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.7
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
513846,Golwg Y Mor,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.73
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.87
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.62
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.79
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.47
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.55
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.21
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.22
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.68
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,74.8
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.0
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.5
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.93
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.32
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.84
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.74
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.46
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.5
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.9
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.6
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,16.9
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.11
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.97
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,67.94
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,64.32
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.24
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,177.2
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
513846,Golwg Y Mor,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.83
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.22
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.88
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.9
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.6
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.92
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.12
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.26
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.74
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.62
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.12
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,75.8
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.0
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.0
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.8
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.81
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.2
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.08
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.75
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.3
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,87.1
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.6
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.5
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,17.0
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.32
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,70.84
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,70.9
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.5
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,177.3
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
513846,Golwg Y Mor,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.44
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.44
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.78
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.5
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.78
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.78
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.63
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.21
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.83
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.23
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,75.1
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.3
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.0
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.5
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.24
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.65
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.03
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.69
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.97
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.24
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.13
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.1
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,85.7
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.4
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.0
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.1
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,17.0
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.02
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.05
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,81.53
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,70.03
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.52
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,186.7
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.4
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
513846,Golwg Y Mor,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.11
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.28
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.63
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.3
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.9
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.02
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.32
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.96
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.8
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.65
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,77.9
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.0
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.8
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.3
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.58
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.04
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.11
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.5
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.16
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.6
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.11
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.76
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.0
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.3
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.6
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.1
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.2
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.5
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,17.0
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.38
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.9
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,82.87
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,71.22
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.34
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,193.0
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
513846,Golwg Y Mor,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.58
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.15
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.99
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.81
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.1
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.1
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.0
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.31
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.34
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,27.52
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.34
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.58
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,73.6
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.3
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.7
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.1
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.32
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.17
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.05
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.89
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.33
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.35
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.15
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.59
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,79.6
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.6
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.2
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.5
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,17.0
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
