Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.71
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.27
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,80.77
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,70.7
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,67.96
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,178.2
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.8
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
513846,Golwg Y Mor,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.95
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.23
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.25
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.5
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.07
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.7
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.9
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.8
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.66
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.18
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.45
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.94
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,28.08
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.07
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,77.3
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,126.2
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,120.2
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.4
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.37
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.51
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.63
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.57
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.37
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.61
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.04
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.54
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.1
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.1
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,16.9
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.16
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,78.19
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,78.4
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,167.0
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
513846,Golwg Y Mor,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.21
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.83
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.18
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.68
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.8
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.87
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,30.43
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.57
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.23
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,88.0
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,134.0
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.1
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.7
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.26
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.85
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.59
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.03
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.97
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.27
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.06
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.2
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.6
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.3
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,16.9
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.9
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.02
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,67.41
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,63.57
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.78
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,174.3
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
513846,Golwg Y Mor,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.89
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.84
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.39
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.2
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.95
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.88
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.04
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,27.33
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.37
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.37
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,85.5
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,122.5
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.8
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.1
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.53
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.96
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.08
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.78
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.8
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.4
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.8
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.7
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,16.9
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.22
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.54
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,67.33
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.21
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.35
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,166.6
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
513846,Golwg Y Mor,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.77
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.46
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.39
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.9
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.1
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.57
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.78
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.27
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,29.35
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.78
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.52
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,82.8
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,130.1
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.9
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.3
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.26
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.74
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.44
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.63
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.93
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.59
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.3
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,82.5
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.3
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.5
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.3
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,17.0
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.19
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.43
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,79.71
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,79.73
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,69.48
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,177.4
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.2
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.1
513846,Golwg Y Mor,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.15
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.1
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.85
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.3
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.8
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.17
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.61
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.32
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,27.24
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.26
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.44
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,78.7
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,121.0
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.1
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.0
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.26
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.75
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.69
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.23
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.63
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.42
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,79.5
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.3
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.5
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.0
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,17.0
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.52
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,74.5
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,76.9
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,68.79
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,172.2
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
513846,Golwg Y Mor,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.04
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.47
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.12
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.79
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.0
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.1
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.2
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.66
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.41
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.55
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,31.29
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.11
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.45
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,83.4
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,136.0
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.6
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.2
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.36
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.23
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.12
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.5
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.41
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.15
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.59
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.96
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.48
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,39.2
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,81.1
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.8
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.3
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.8
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,17.1
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.28
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,85.13
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,75.87
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,86.21
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,170.8
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.3
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
513846,Golwg Y Mor,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.4
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.52
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.69
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.04
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.24
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.3
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.56
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.21
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.56
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,38.99
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.98
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.83
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,99.3
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,167.2
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.2
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.9
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.4
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.7
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.96
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.39
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.29
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.35
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.01
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.33
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.9
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.9
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.3
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.4
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,17.1
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.83
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,92.86
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.73
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,89.96
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,196.3
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,398.7
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
513846,Golwg Y Mor,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,383.9
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.66
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.72
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.08
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.11
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.7
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.92
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,33.3
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.08
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,38.97
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,102.9
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,145.6
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.0
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,168.7
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.6
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.52
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.38
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.03
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.43
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.05
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.52
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.3
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.0
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.7
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.3
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,17.1
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.33
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,83.74
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.38
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,98.49
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,210.9
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.4
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
513846,Golwg Y Mor,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,420.9
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.91
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.03
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.84
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.8
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.7
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.3
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.79
