Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.51
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.04
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,35.4
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.34
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,28.48
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,96.6
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,154.6
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.4
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.8
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.4
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.38
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.86
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.09
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.83
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.91
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.84
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.51
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.7
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.2
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.7
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.4
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,17.1
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.91
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,89.64
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.81
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,87.71
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,198.7
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,388.3
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
513846,Golwg Y Mor,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.8
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.45
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.3
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.2
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.67
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.33
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.63
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,39.73
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.2
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.53
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,116.7
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,171.7
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.9
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.4
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.3
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.09
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.23
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.75
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.97
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.88
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.47
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.21
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.86
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,83.5
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.9
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.1
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,17.0
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,93.7
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,74.92
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.51
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,203.5
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.2
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
513846,Golwg Y Mor,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.15
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.38
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.72
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.22
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.16
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.8
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.4
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.4
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.65
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.05
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.91
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,44.34
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.67
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.52
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,121.9
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,191.0
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.4
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.0
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.32
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.79
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.08
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.6
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.78
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.42
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,39.36
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.78
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.63
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,81.4
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.7
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.5
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.6
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,17.0
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,119.25
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,85.83
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.2
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,243.9
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,508.0
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.7
513846,Golwg Y Mor,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.1
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.82
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.09
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.69
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.6
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.7
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.3
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.5
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.13
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.67
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.64
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,45.66
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.87
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,31.45
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,114.6
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,197.5
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.9
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,136.0
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.42
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.92
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.29
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.93
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.1
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.2
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.04
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.12
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.26
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.93
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.74
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.8
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.4
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.5
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.7
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,17.0
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,110.04
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,88.86
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,81.3
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,217.2
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,473.2
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.3
513846,Golwg Y Mor,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.1
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.96
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.91
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.4
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.6
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.1
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.07
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.47
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,40.32
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.72
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,36.62
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,105.1
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,175.8
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.2
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,158.0
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.5
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.66
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.4
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.49
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.8
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.1
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.96
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.52
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.09
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,82.4
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.0
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.5
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.8
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,16.9
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.46
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,103.23
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,94.69
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,89.61
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,189.7
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,445.4
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,402.6
513846,Golwg Y Mor,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.8
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.72
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.56
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.51
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.3
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.5
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.8
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.86
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.73
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.78
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,37.68
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.24
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,29.35
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,91.8
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,164.2
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.0
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,126.8
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.38
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.62
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.34
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.76
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.7
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.0
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.79
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.09
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,42.2
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.18
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,102.6
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.3
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.1
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,16.9
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.99
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,99.29
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,99.42
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,79.42
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,203.6
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,426.5
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,421.8
513846,Golwg Y Mor,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.8
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.36
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.17
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.56
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.0
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.1
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.7
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.03
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.57
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.53
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,47.11
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.78
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,29.67
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,118.8
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,202.2
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.3
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,131.2
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.38
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.09
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.62
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.66
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.0
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.4
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.75
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,39.14
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,40.39
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.98
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,91.6
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.6
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.5
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.0
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,16.8
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.53
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,113.84
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,92.04
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,89.5
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,216.8
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,486.5
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.5
513846,Golwg Y Mor,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.4
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.45
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.94
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.03
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.62
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.3
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.9
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.07
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.47
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.82
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,40.87
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,26.66
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,33.82
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,94.6
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,176.7
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.3
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,146.8
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.49
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.7
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.3
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.1
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.1
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.1
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.41
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,41.48
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.93
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,83.9
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.5
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,174.9
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.0
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,16.6
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.6
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,101.1
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,87.18
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,95.19
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,183.4
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,434.1
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.6
513846,Golwg Y Mor,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,407.6
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.91
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.81
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.57
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.3
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.4
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.4
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.35
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.58
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,45.28
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,35.19
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,36.27
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,97.2
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,196.5
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,150.9
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,156.3
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.5
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.41
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.24
