Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.3
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.39
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.18
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,37.34
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.11
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,88.5
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.6
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.3
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.8
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,16.6
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.56
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,99.93
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,91.32
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,86.69
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,188.6
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,429.4
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.2
513846,Golwg Y Mor,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.3
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.15
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.58
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.43
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.85
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.0
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.89
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.12
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,53.03
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,42.61
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,32.84
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,113.8
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,226.4
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,181.3
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,143.6
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.46
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.91
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.85
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.47
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.3
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.7
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.52
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.93
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.61
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.19
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.0
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.3
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.3
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,16.5
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,104.61
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,94.56
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,83.88
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,201.5
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,448.8
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,401.6
513846,Golwg Y Mor,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.4
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.9
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.38
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.98
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.77
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.43
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.6
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.1
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.93
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.29
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.42
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,46.32
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,32.75
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.28
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,113.8
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,198.7
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,141.6
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.3
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.36
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.95
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.34
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.27
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.28
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.69
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.96
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.2
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.7
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.1
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.2
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,16.5
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,103.67
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,94.61
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.01
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,206.7
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,445.0
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,402.1
513846,Golwg Y Mor,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.78
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.07
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.23
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.11
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.3
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.74
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.46
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.23
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,42.39
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.6
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.27
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,116.2
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,183.7
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.8
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.4
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.32
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.8
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.66
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.31
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.48
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.31
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.8
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.9
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.4
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.8
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.7
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,16.4
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.44
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,98.84
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,81.87
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.59
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,204.0
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,426.1
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.6
513846,Golwg Y Mor,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.54
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.31
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.68
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.82
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.9
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.9
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.19
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.09
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.06
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,38.0
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,25.54
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.93
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,96.3
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,166.1
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.8
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.4
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.35
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.05
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.93
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.06
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.63
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.09
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.6
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.9
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.9
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.9
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,16.4
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.16
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,96.67
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,82.96
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,83.42
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,184.5
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,417.1
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.8
513846,Golwg Y Mor,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.4
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.45
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.36
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.44
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.9
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.8
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.63
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.86
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,36.27
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.35
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.08
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,89.6
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,158.8
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.0
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.9
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.38
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.41
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.28
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.2
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.09
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.98
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.5
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.6
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.4
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,16.4
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,84.11
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.28
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,79.39
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,169.0
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.8
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
513846,Golwg Y Mor,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.6
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.52
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.16
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.02
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.9
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.26
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.76
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.86
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,32.34
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.54
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.68
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,86.0
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,143.0
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.8
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.7
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.4
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.6
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.58
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.37
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.44
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.42
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.61
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.65
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.5
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.1
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.9
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,16.4
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.85
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,83.01
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.96
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.32
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,168.4
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.8
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
513846,Golwg Y Mor,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.19
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.97
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.91
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.73
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.79
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.84
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,33.78
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.03
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.53
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,95.5
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,149.7
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.8
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.8
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.35
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.67
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.38
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.21
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.82
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.56
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.32
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.4
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.6
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.8
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.7
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,16.4
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,86.24
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.31
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.78
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,190.7
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.7
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
513846,Golwg Y Mor,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.85
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.52
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.62
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.94
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.2
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.0
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.0
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.59
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,31.58
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.31
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.96
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,82.3
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,139.3
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.9
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.7
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.37
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.33
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.64
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.99
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.87
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.89
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.9
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.0
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.8
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,16.4
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.58
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,84.01
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.77
