Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,80.75
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,178.3
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.3
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
513846,Golwg Y Mor,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.7
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.47
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.44
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.57
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.42
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.91
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,29.28
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.64
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.3
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,77.0
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,129.6
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.5
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.2
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.38
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.01
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.09
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.57
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.74
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.32
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.9
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.6
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.1
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,16.3
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.9
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,76.41
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.64
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,74.9
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,168.9
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.9
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
513846,Golwg Y Mor,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.08
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.99
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.47
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.5
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.71
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.7
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.51
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.42
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,26.14
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,25.59
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.43
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,75.6
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.4
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.1
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.5
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.3
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.24
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.14
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.84
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.19
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.3
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.8
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.8
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,16.3
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.31
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,73.57
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.47
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.27
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,150.6
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
513846,Golwg Y Mor,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.19
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.58
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.91
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.4
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.1
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.2
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.66
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.54
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.93
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,30.46
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.79
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.24
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,80.6
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,134.4
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.0
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.5
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.3
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.02
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.94
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.33
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.29
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.8
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.3
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.4
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,16.2
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,74.67
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.28
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.17
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,153.5
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.7
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
513846,Golwg Y Mor,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.54
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.68
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.43
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.9
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.05
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.72
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.38
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,27.01
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,25.71
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.3
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,79.0
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,121.1
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.7
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.5
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.25
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.67
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.83
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.33
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.58
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.93
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.3
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.2
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,16.1
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,73.61
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.27
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.24
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,159.0
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
513846,Golwg Y Mor,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.56
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.19
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.98
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.7
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.4
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.98
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.74
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.85
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,28.96
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,27.25
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.49
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,86.2
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,128.3
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,116.8
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.9
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.96
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.34
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.89
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.55
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.51
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.7
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,16.1
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.2
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,63.32
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.64
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.71
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,143.2
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
513846,Golwg Y Mor,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.9
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.07
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.63
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.3
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.7
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.55
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.34
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.22
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.5
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.66
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.45
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,61.9
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.3
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.7
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.3
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.35
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.4
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.2
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.24
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.4
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.22
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.5
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.9
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,16.1
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.29
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,67.66
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,55.95
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,69.35
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,136.6
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
513846,Golwg Y Mor,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.36
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.93
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.43
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.9
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.38
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.99
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.27
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,26.23
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.76
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.63
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,69.5
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,118.0
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.5
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.1
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.09
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.11
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.6
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.66
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.26
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,16.1
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.53
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.45
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.95
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,136.1
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
513846,Golwg Y Mor,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.44
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.21
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.22
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.1
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.36
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.05
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.98
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.66
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.9
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.58
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,70.2
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.6
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.6
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.1
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.45
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.36
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.47
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.01
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.8
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.7
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.5
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,16.1
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.54
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,57.52
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.47
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.31
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,147.0
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
513846,Golwg Y Mor,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.7
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.1
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.95
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.13
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.54
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.16
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.34
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.7
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,65.4
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.1
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.1
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.4
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
