Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.9
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.64
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.52
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.4
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,16.1
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,55.68
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.16
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.4
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,149.6
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
513846,Golwg Y Mor,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.7
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.12
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.33
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.5
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.1
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.42
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.73
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.51
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.65
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.77
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.99
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.3
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.4
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.38
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.69
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.92
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.1
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,16.1
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.77
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.4
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.31
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.11
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
513846,Golwg Y Mor,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.95
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.17
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.29
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.6
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.1
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.5
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.39
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.04
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.8
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.47
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,62.1
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.2
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.6
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.3
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.27
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.58
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.75
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.64
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,16.1
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.51
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.22
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.58
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.14
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
513846,Golwg Y Mor,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.69
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.06
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.16
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.0
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.9
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.86
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.98
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.16
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.55
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.76
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.71
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,65.1
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.3
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.7
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.24
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.43
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.85
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.58
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,16.1
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.1
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.55
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.49
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.18
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.04
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
513846,Golwg Y Mor,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.5
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.58
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.84
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.2
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.7
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.5
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.45
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.67
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.41
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.21
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.06
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.68
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.4
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.4
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.8
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.06
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.83
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.95
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.86
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,16.1
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.43
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.95
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.08
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.89
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,139.3
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
513846,Golwg Y Mor,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.03
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.43
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.44
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.8
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.5
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.29
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.32
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.92
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.16
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.83
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.17
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,69.1
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.5
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.8
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.5
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.61
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.79
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.01
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.07
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.0
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.8
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,16.0
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.27
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,63.77
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.56
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.66
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,167.7
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
513846,Golwg Y Mor,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.99
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.35
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.7
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.53
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.03
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.32
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.3
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.19
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,67.3
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.3
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.9
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.84
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.87
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.74
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.82
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.4
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.8
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,16.0
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.9
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.91
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,55.68
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.38
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,164.0
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
513846,Golwg Y Mor,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.9
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.88
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.26
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.08
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.21
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.56
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.41
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.6
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.4
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.6
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.93
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.85
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.04
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.8
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.3
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,16.1
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.47
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,55.07
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.42
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,153.3
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
513846,Golwg Y Mor,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.34
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.12
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.3
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.97
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.33
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.45
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.96
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.75
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.61
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.4
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.9
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.9
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.4
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.86
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.48
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.55
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.86
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,94.0
