Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.3
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,16.0
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.68
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.46
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,63.11
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.46
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,164.6
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
513846,Golwg Y Mor,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.12
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.82
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.31
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.78
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.89
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,29.79
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.22
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.5
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,92.5
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,130.1
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.5
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.92
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.95
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.46
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.08
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,113.0
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.4
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,16.0
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.5
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.18
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,75.49
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.12
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,220.1
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.6
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
513846,Golwg Y Mor,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.83
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.63
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.71
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.78
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.25
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.96
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.25
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.03
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.31
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,80.6
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.9
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.3
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.24
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.36
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.25
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.24
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.53
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,92.2
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.7
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,15.9
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,73.6
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.35
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.46
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,188.8
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
513846,Golwg Y Mor,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.47
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.43
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.22
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.29
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.4
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.08
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.42
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.33
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.81
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,69.2
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.2
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.5
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.91
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.69
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.6
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.76
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,88.2
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.4
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,15.9
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.87
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.73
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,64.94
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.06
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.44
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,178.8
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
513846,Golwg Y Mor,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.02
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.31
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.51
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.52
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.88
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.35
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.34
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.5
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.8
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.8
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.23
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.18
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.56
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.1
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.54
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.0
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,15.9
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.07
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,57.58
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.17
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.32
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,146.7
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
513846,Golwg Y Mor,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.3
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.74
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.39
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.98
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.57
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.37
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.85
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.44
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.74
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.3
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.5
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.3
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.5
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.28
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.58
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.3
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.75
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.19
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.47
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.6
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,15.9
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.83
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.9
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.09
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.37
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
513846,Golwg Y Mor,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.05
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.79
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.59
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.45
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.46
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.15
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.06
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.86
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.1
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.5
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.0
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.2
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.29
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.71
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.7
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.31
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.48
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.63
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.45
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.65
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.6
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,15.8
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.95
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,58.42
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.26
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.14
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,150.6
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
513846,Golwg Y Mor,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.32
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.21
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.94
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.01
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.56
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.58
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.64
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.99
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.38
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.3
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.6
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.3
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.73
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.36
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.7
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.74
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.7
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,15.8
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.97
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.06
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.57
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
513846,Golwg Y Mor,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.34
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.13
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.36
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.4
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.4
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.34
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.81
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.63
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.56
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.2
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.0
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.1
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.11
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.97
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.2
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,15.8
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.73
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.83
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.17
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,141.2
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
513846,Golwg Y Mor,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.83
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.34
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.2
