Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.4
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.9
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.1
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.61
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.84
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.93
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.88
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.79
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.26
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,70.5
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.6
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.1
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.82
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.32
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.6
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,15.8
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,67.39
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.07
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.07
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,170.7
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
513846,Golwg Y Mor,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.53
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.01
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.73
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.3
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.9
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.3
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.72
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.98
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.63
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.38
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.26
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.93
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.9
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.98
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.65
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.19
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.7
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,15.8
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.93
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,59.45
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.93
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.2
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
513846,Golwg Y Mor,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.73
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.75
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.89
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.0
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.89
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.9
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.24
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.93
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.24
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.49
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.3
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.5
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.12
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.63
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.54
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.71
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.74
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,15.8
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.47
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.29
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.16
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.55
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
513846,Golwg Y Mor,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.1
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.21
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.86
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.39
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.94
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.06
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.08
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.13
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.71
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,65.1
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.9
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.1
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.19
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.69
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.89
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.39
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,15.8
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.46
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.81
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.68
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,141.5
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
513846,Golwg Y Mor,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.46
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.62
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.66
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.43
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.79
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.62
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.04
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.47
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.4
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.8
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.0
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.26
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.24
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,15.8
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.81
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.55
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.18
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.99
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,143.2
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
513846,Golwg Y Mor,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.46
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.3
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.45
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.81
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.28
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.73
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.61
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.56
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.2
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.3
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.4
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.6
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.0
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.39
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.9
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.97
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.52
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.5
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.0
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,15.8
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.77
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.19
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.21
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.65
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
513846,Golwg Y Mor,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.69
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.47
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.5
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.94
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.63
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.16
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.2
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.11
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.38
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.7
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.3
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.9
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.0
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.91
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.28
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.79
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.82
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,81.7
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.3
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.1
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,15.8
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.58
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.62
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.65
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.91
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,137.3
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
513846,Golwg Y Mor,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.36
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.17
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.91
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.1
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.33
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.14
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.93
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.05
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.51
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.11
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.4
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.5
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.9
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.2
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.31
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.92
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.8
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,88.3
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.8
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.9
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,15.8
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.54
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,56.83
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.76
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.12
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
513846,Golwg Y Mor,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.79
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.94
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.71
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.06
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.2
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.39
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,34.67
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.39
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.35
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,98.3
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,149.7
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.2
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
