Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.17
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.82
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.76
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.67
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.1
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.6
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,15.7
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.42
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,73.93
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.15
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.85
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,176.6
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
513846,Golwg Y Mor,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.36
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.79
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.57
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.7
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.55
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.26
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.81
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.31
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.9
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.56
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.0
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.0
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.8
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.9
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.2
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.07
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.21
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.04
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.48
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,90.4
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.3
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,15.6
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,63.33
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.48
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.39
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,150.6
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
513846,Golwg Y Mor,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.88
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.34
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.12
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.1
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.8
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.3
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.87
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.97
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.84
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.62
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.36
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.3
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.2
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.5
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.7
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.03
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.31
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.45
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.12
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.88
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,82.7
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.8
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,15.6
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.64
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,62.51
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.74
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.82
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
513846,Golwg Y Mor,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.07
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.72
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.22
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.0
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.6
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.6
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.82
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.4
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.08
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.7
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.76
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.78
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.0
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.13
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.28
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.54
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.46
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.6
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.1
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.0
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,15.5
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,63.52
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.39
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.44
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
513846,Golwg Y Mor,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.62
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.43
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.48
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.5
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.5
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.4
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.29
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.53
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.51
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.79
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.09
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.12
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.7
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.9
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.4
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.59
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.16
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.61
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,90.7
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.6
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,15.5
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.92
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,72.99
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.55
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.56
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,151.0
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.1
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
513846,Golwg Y Mor,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.48
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.08
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.79
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.5
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.0
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.3
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.4
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.45
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.84
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.7
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.7
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.22
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.8
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.9
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.3
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.93
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.61
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.99
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.31
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.4
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,15.5
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.82
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,69.19
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.07
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.95
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
513846,Golwg Y Mor,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.99
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.94
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.22
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.7
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.5
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.5
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.72
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.97
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.73
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.87
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.92
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.4
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,63.3
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.5
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.4
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.71
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.97
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.38
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.6
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.1
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.4
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.9
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,15.4
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.66
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,68.17
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.56
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.56
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,135.8
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
513846,Golwg Y Mor,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.59
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.58
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.73
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.8
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.2
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.7
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.81
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.62
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.58
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.75
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.9
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.83
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,65.6
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.4
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.6
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.5
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.17
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.59
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.75
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.45
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.11
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.5
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,15.4
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,61.32
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,57.15
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.5
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
513846,Golwg Y Mor,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.41
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.55
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.07
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.3
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.16
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.91
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.64
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.51
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.85
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.7
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.5
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.5
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.6
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.5
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.35
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.31
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.73
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.4
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.9
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.0
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,15.4
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
