Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.02
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.05
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.02
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.54
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
513846,Golwg Y Mor,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.27
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.56
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.43
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.5
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.96
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.16
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.71
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.62
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.69
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.5
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,64.2
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.7
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.2
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.0
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.3
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.56
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.46
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.27
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,78.6
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.8
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,15.3
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.52
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,57.79
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.11
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.73
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
513846,Golwg Y Mor,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.35
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.64
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.24
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.19
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.09
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.48
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.19
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.24
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.11
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.9
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.0
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.1
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.57
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.88
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.86
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.64
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.0
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,15.3
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.16
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,58.3
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.36
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.65
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
513846,Golwg Y Mor,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.38
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.45
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.0
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.26
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.76
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.47
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.97
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.32
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.2
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,78.6
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,118.4
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.2
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.8
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.86
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.21
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.11
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.9
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,15.3
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.38
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,63.94
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.78
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.29
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,152.1
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
513846,Golwg Y Mor,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.27
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.68
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.19
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.24
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.4
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.2
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.2
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.33
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.79
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.51
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,28.54
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.17
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.6
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,83.8
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,124.0
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.5
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.35
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.4
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.98
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.1
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,15.3
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.99
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,72.15
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.86
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.04
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,154.7
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
513846,Golwg Y Mor,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.44
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.06
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.84
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.6
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.79
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.75
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.01
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,27.86
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.04
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.74
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,76.5
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.3
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.0
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.0
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.7
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.88
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.1
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.05
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.3
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.4
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,15.3
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,70.31
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.95
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.21
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,141.4
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
513846,Golwg Y Mor,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.53
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.09
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.6
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.63
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.9
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.64
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.6
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.16
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.85
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,62.1
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.4
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.6
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.9
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.27
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.22
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.71
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.5
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.8
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,15.3
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,62.76
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.54
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.74
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
513846,Golwg Y Mor,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.54
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.61
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.89
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.4
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.6
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.4
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.51
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.31
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.35
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.08
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.05
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.65
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.8
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.7
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.4
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.3
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.28
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.19
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.72
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.73
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.5
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,15.3
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,59.75
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.39
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.16
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
513846,Golwg Y Mor,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.2
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.47
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.63
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.1
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.6
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.0
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.92
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.07
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.44
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,31.95
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.93
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.06
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,93.2
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,140.9
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.8
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.7
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.32
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.56
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.7
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.23
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,15.3
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,76.53
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,65.73
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,59.14
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,150.3
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
513846,Golwg Y Mor,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.99
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.57
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.11
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.86
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.5
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.8
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.8
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.46
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.91
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.28
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.53
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,27.75
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.21
