Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,87.2
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.9
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.1
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.9
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.52
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.8
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.63
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.7
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,15.4
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,73.43
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.29
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,139.8
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
513846,Golwg Y Mor,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.72
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.99
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.5
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.1
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.1
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.3
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.43
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.01
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.05
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.21
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,30.6
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.22
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,86.8
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.2
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,130.2
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.6
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.41
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.55
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.93
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.6
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.2
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.3
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,15.4
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,71.74
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,81.62
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,59.6
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,153.0
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.3
513846,Golwg Y Mor,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.85
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,23.24
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.8
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.6
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.9
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.2
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.02
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.63
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.53
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,27.31
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,27.99
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.37
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,77.2
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,120.1
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,121.7
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.3
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.5
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.81
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.7
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.75
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.09
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.6
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.7
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,15.4
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,76.96
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,81.25
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,61.33
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,150.6
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.9
513846,Golwg Y Mor,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.01
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,22.35
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.87
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.5
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.4
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.6
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.33
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.16
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.09
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.32
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.22
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.24
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,65.9
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.2
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.0
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.3
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.68
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.28
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.36
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.66
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.5
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.2
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.5
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,15.4
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.88
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,76.04
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,80.12
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,67.29
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,139.1
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.1
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
513846,Golwg Y Mor,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.32
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.34
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.11
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.88
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.5
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.1
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.7
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.23
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.09
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.78
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.04
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,27.03
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.54
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,75.2
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.0
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.5
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.8
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.98
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.74
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.8
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.56
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.5
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.6
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,15.5
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.09
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,61.08
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,75.73
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.39
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,172.8
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.4
513846,Golwg Y Mor,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.19
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.86
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.22
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.39
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.1
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.1
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.36
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.43
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.18
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.55
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,29.19
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.99
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,81.8
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.8
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,124.0
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.6
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.26
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.66
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.76
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.14
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.52
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.68
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,82.6
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.1
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.4
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,15.5
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.31
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,63.97
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,70.63
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,70.72
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,139.9
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
513846,Golwg Y Mor,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.83
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.27
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.04
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.9
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.2
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.1
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.63
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.69
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.06
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.81
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.94
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.25
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,67.5
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.6
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.2
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.5
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.28
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.29
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.17
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.51
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.13
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.57
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.61
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.2
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.3
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,15.5
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.05
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,58.01
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,54.6
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,70.02
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
513846,Golwg Y Mor,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.76
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.87
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.85
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.7
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.3
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.8
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.42
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.87
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.87
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.37
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.5
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,30.17
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,84.8
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.3
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.1
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,132.4
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.44
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.73
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.36
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.55
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.11
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.66
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.85
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.3
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.4
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,15.6
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.06
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,59.36
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.67
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,81.1
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,177.0
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
513846,Golwg Y Mor,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.01
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.1
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.5
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.2
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.8
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.2
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.14
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.97
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.0
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.46
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.92
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.66
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,79.8
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,117.8
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.3
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.24
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.32
