Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.28
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.51
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.36
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.03
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.3
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,15.6
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.72
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,60.33
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.21
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,60.92
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,136.5
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
513846,Golwg Y Mor,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.37
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.34
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.57
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.9
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.61
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.13
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.88
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.44
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.58
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.61
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,69.9
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.4
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.7
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.6
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.38
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.42
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.66
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.05
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.65
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.16
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.7
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.5
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.6
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,15.7
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.43
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,55.62
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,61.14
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,61.23
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,138.4
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
513846,Golwg Y Mor,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.8
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.57
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.26
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.5
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.5
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.31
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.01
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.13
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.01
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.37
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.87
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.1
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.3
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.7
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.8
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.26
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.58
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.46
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.98
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.75
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.08
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.0
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,15.8
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.78
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.96
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.26
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.17
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
513846,Golwg Y Mor,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.78
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.69
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.27
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.3
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.98
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.61
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.74
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.13
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.91
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.17
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.9
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.6
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.25
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.58
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.78
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.14
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.46
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,15.8
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.72
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.04
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.55
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.09
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
513846,Golwg Y Mor,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.77
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.69
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.1
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.3
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.2
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.27
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.56
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.01
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.83
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.98
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.93
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.8
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.2
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.4
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.7
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.17
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.15
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.78
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.76
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.14
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,15.9
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.13
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.81
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,52.03
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.89
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.46
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,130.3
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
513846,Golwg Y Mor,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.02
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.94
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.18
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.3
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.9
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.1
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.08
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.32
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.0
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.53
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.68
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.98
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,60.4
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.2
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.3
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.3
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.55
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.27
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.91
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.39
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,15.9
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.56
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.86
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.38
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.04
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.7
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.14
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
513846,Golwg Y Mor,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.54
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.7
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.72
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.4
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.4
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.1
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.52
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.22
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.27
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.54
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.2
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.0
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.28
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.97
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.6
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.26
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,16.0
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.11
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.88
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.17
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.32
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.68
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.14
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
513846,Golwg Y Mor,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.27
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.42
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.7
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.2
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.99
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.86
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.49
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.16
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.72
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.16
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.3
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.4
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.27
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.15
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.08
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.34
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,16.0
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.98
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.87
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.89
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.31
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.44
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
513846,Golwg Y Mor,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.1
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.9
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.1
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.7
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.1
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.4
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.41
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.35
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.8
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.7
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.54
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.62
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.3
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.1
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.7
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.6
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.67
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.04
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.7
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,16.1
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.66
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.32
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.15
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.69
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.56
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.98
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
513846,Golwg Y Mor,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
