Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.66
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.48
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.72
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.4
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.44
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.28
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.99
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.29
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.25
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.41
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.88
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.76
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,16.2
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.79
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.01
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.81
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.58
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.47
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
513846,Golwg Y Mor,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.58
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.05
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.04
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.5
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.12
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.03
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.1
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.38
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.81
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,82.3
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.4
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.66
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.01
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,16.3
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.58
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,45.97
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
513846,Golwg Y Mor,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.27
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.77
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.65
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.79
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.4
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.26
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.96
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.33
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,26.36
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,99.4
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,113.3
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.8
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.84
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.96
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,16.4
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.34
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.04
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.22
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.36
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,53.23
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,157.0
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
513846,Golwg Y Mor,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.18
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.68
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.85
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.6
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.7
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.3
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.46
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.39
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.3
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.05
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.87
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,66.3
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.1
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.84
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.98
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.34
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,16.5
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.7
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.81
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.61
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.76
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.82
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.6
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
513846,Golwg Y Mor,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.04
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.99
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.89
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.95
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.5
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.33
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.36
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.05
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.75
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.55
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,61.6
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.5
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.28
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.12
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.36
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,16.6
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.38
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.84
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.41
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,42.25
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.85
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
513846,Golwg Y Mor,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.18
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.07
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.35
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.66
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.1
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.6
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.2
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.07
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.05
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.87
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.66
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.09
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.9
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.3
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.1
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.5
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.4
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.42
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.3
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.44
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.21
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.04
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,16.6
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.14
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.01
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.73
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,52.59
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.41
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
513846,Golwg Y Mor,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.57
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.29
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.48
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.4
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.4
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.42
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.46
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.14
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.47
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.31
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.4
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.0
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.0
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.21
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.91
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,16.7
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.13
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.65
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.43
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.86
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,44.38
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.43
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
513846,Golwg Y Mor,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.38
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.69
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.41
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.31
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.55
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.75
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.8
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.79
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.02
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.2
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.0
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.0
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.3
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.72
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.13
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.28
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,16.8
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.1
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.03
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.31
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.08
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,43.27
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
513846,Golwg Y Mor,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.02
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.93
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.97
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.26
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.61
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.22
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.32
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.13
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.28
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.3
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.7
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.7
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
