Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.56
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.0
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.22
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.42
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,16.8
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.82
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.28
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.87
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.9
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,55.42
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.7
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,142.1
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
513846,Golwg Y Mor,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.39
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.22
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.26
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.8
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.21
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.7
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.29
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.81
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.61
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.17
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.2
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.89
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.97
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.24
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,16.8
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.79
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.23
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.17
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,48.13
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
513846,Golwg Y Mor,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.14
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.07
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.96
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.5
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.96
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.12
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.37
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.53
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.7
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.9
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.98
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.89
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.27
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,16.9
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.01
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.83
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.29
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,48.37
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.98
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
513846,Golwg Y Mor,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.94
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.32
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.02
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.2
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.09
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.1
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.36
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.78
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.56
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.86
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.6
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.8
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.41
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.34
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.79
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.54
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,17.0
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.22
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.98
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.37
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.07
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,50.92
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
513846,Golwg Y Mor,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.47
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.54
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.43
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.33
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.31
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.36
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.38
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.95
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.42
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,64.8
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.1
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.6
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.52
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.5
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.24
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.7
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.25
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,17.1
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.51
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.95
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.29
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,49.66
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.62
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
513846,Golwg Y Mor,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.9
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.3
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.17
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.8
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.3
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.1
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.49
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.26
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.58
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.85
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.55
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.76
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,69.8
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.8
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.24
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.06
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.87
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,17.1
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.49
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.8
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.54
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,51.8
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.2
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
513846,Golwg Y Mor,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.16
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.05
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.08
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.44
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.27
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.68
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.08
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.54
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.37
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,65.7
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.7
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.2
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.96
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.74
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.34
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,17.2
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.43
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.63
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.83
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.24
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,44.27
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.07
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
513846,Golwg Y Mor,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.34
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.29
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.35
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.1
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.26
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.25
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.44
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.54
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.01
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.28
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,69.7
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.4
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.27
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.04
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.39
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,17.3
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.45
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.67
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.6
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.39
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,48.83
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.41
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
513846,Golwg Y Mor,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.22
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.03
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.13
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.6
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.7
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.34
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.28
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.66
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.98
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.63
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,74.2
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.0
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.52
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.91
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.8
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.52
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,17.3
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
