Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.17
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.86
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.98
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.6
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,50.42
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.76
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
513846,Golwg Y Mor,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.32
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.53
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.59
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.7
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.23
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.18
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.52
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.18
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.92
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,74.6
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.3
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.1
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.34
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.35
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.4
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.56
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,17.4
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.64
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.67
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.21
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,52.6
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.44
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
513846,Golwg Y Mor,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.59
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.04
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.93
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.2
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.3
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.17
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.05
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.29
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.5
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.61
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,78.6
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.4
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.9
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.3
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.45
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.64
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.71
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,17.4
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.09
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.32
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,55.48
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.53
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
513846,Golwg Y Mor,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.08
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.68
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.36
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.94
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.6
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.24
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.59
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.29
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,83.3
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.5
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.4
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.39
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.88
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.62
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.7
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,17.5
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.44
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.69
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,48.26
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.2
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,129.1
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
513846,Golwg Y Mor,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.06
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.1
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.13
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.47
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.02
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.49
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.71
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.7
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.52
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,70.1
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.9
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.3
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.41
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.61
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.67
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.93
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,17.5
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.03
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.93
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.72
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.36
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,46.35
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
513846,Golwg Y Mor,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.53
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.19
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.14
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.4
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.63
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.38
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.54
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.93
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.28
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,69.8
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.2
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.7
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.55
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.17
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.11
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.42
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,17.6
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.07
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.4
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.17
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.71
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,47.83
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.19
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
513846,Golwg Y Mor,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.95
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.95
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.95
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.3
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.9
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.73
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.69
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.52
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.26
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.89
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.39
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,67.6
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.7
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.6
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.54
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.19
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.03
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,17.7
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.37
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.55
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.84
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.58
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,50.5
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.31
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
513846,Golwg Y Mor,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.06
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.66
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.82
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.78
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.82
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.56
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.86
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.87
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.49
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,66.7
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.8
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.67
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.93
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.15
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,17.8
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.39
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.73
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.25
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.39
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,44.98
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.28
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
513846,Golwg Y Mor,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.23
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.78
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.38
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.0
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.38
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.77
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.37
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.46
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.98
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.8
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,59.9
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.8
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.9
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.73
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.38
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.79
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.99
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.88
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,17.9
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.87
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.83
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.92
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.8
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,47.37
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.53
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
513846,Golwg Y Mor,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.24
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.57
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.16
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.6
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.83
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.74
