Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.88
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.54
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.51
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.29
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.7
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.5
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.46
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.38
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.13
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.74
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.16
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,17.9
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.13
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.43
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.75
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,43.67
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.43
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
513846,Golwg Y Mor,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.31
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.71
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.26
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.3
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.2
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.1
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.21
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.17
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.57
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.81
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.18
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.32
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,63.2
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.0
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.4
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.34
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.2
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.71
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.88
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,18.0
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.42
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,39.4
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,48.75
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.21
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
513846,Golwg Y Mor,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.39
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.95
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.33
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.8
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.5
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.5
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.89
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.65
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.27
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.63
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.24
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.7
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.5
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.7
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.49
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.87
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.16
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.08
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.01
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.37
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,18.0
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.31
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.86
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.72
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.65
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,45.94
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.93
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
513846,Golwg Y Mor,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.48
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.88
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.37
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.7
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.97
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.76
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.03
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.63
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.24
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.1
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.8
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.34
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.42
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.23
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.02
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,18.1
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.53
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.86
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.38
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.14
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,44.74
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.65
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
513846,Golwg Y Mor,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.45
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.91
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.43
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.0
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.58
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.98
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,80.0
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.0
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.9
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.52
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.28
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.12
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.67
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.34
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.11
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,18.1
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.69
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.98
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.64
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.7
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.32
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
513846,Golwg Y Mor,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.46
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.71
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.82
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.1
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.7
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.94
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.22
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.05
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.2
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.86
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,82.1
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.8
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.36
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.98
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.51
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.59
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,18.2
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.14
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,45.88
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.81
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.52
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
513846,Golwg Y Mor,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.28
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.2
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.43
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.43
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.9
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.34
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.11
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.22
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.0
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.47
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.39
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,71.6
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.3
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.31
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.99
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.91
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.02
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.43
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,18.3
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.24
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.65
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,42.96
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.78
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
513846,Golwg Y Mor,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.07
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.73
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.9
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.41
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.1
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.3
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.21
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.43
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.73
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.78
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.56
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.6
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.2
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.81
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.31
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.12
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.64
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.78
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.74
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.39
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.41
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.05
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.12
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
513846,Golwg Y Mor,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.48
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.04
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.38
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.7
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.9
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.23
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.55
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.99
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.73
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.79
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.08
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.5
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.5
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.91
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
