Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.29
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.18
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.1
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.22
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.35
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.81
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.03
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,41.55
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.18
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
513846,Golwg Y Mor,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.12
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.13
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.15
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.38
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.3
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.14
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.75
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.71
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.38
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.88
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.5
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.06
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.1
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.79
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,18.5
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.22
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.87
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.85
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.05
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.74
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
513846,Golwg Y Mor,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.21
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.09
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.39
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.63
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.3
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.77
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.19
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.5
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.9
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.04
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.13
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.92
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.1
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.75
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,22.7
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.89
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.52
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.06
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.81
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.75
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
513846,Golwg Y Mor,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.1
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.74
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.25
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.86
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.7
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.9
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.35
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.4
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.33
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.42
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.25
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.37
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.3
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.46
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,22.8
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.97
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.12
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.16
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.91
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
513846,Golwg Y Mor,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.38
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.09
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.62
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.25
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.11
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.59
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.27
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.8
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.2
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.6
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.3
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.69
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.26
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.23
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,22.8
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.26
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.29
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.23
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.13
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.8
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.05
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
513846,Golwg Y Mor,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.1
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.08
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.37
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.94
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.76
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.72
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.37
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.9
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.3
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.7
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.05
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.65
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.17
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.6
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,22.8
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.89
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.08
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.22
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
513846,Golwg Y Mor,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.48
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.18
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.38
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.29
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.85
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.03
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.25
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.78
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.9
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.4
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.0
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.33
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.98
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.97
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,22.9
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.88
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.36
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.98
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.51
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.95
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,124.8
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
513846,Golwg Y Mor,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.18
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.0
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-6.16
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.38
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.33
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.82
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.7
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.3
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.7
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.8
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.51
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.03
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.49
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.32
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.0
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,22.9
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.55
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.69
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.66
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.84
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.16
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.25
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
513846,Golwg Y Mor,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.24
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.48
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.65
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.92
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.32
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.42
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.14
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.4
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.0
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.3
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.07
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.29
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.42
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.17
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.91
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.46
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.6
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,23.0
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.29
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.22
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.74
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.51
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,43.73
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.21
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,135.3
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
