Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
513846,Golwg Y Mor,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.23
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.94
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.7
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.86
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.64
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.94
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.16
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,59.8
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.3
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.3
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.32
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.42
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.04
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.45
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.22
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.36
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.7
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.9
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,23.0
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.95
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.23
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,50.09
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.86
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,142.7
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
513846,Golwg Y Mor,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.7
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.19
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.38
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.56
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.94
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.73
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.03
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.62
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.0
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.0
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.6
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.86
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.27
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.68
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.81
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.75
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.58
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.7
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.9
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.6
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,23.0
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.16
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.52
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.14
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.85
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
513846,Golwg Y Mor,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.24
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.14
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.15
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.22
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.73
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.97
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.63
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.2
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.0
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.2
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.92
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.06
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.69
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.38
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.11
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.13
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.3
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.8
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.3
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,23.0
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.38
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,50.42
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.82
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.06
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,135.8
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
513846,Golwg Y Mor,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.64
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.69
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.62
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.87
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.36
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.72
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.36
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.67
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.3
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,70.3
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.9
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.6
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.5
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.45
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.16
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.97
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.15
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.0
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.29
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.8
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.3
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.7
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,23.0
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.18
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,59.41
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,63.29
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.9
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,144.7
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
513846,Golwg Y Mor,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.22
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.72
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.98
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.9
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.58
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.23
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.4
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.89
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,37.05
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.29
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,115.5
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.3
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,156.9
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.2
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.48
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.02
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.97
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.77
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.3
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.59
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.6
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.0
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,23.1
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.24
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,58.53
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,71.53
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.37
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,169.1
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
513846,Golwg Y Mor,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.69
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.25
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.68
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.63
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.31
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.6
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.56
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,35.84
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.83
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,108.0
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.7
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,150.8
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.7
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.06
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.02
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.88
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.84
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.16
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.17
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.2
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.1
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,23.1
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.64
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,57.19
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,67.56
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.22
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,167.7
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
513846,Golwg Y Mor,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.21
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.15
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.71
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.29
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-6.01
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.65
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.54
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.76
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.93
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,88.9
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.2
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,120.5
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.7
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.62
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.93
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.41
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.95
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.46
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.23
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.4
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.5
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.9
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,23.1
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.46
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.46
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,61.61
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,64.57
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.38
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,161.7
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
513846,Golwg Y Mor,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.0
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.9
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.49
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,30.0
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.9
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.02
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,74.6
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,131.2
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.0
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.2
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.27
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.9
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.14
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.81
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.26
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.49
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.0
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.7
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.8
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,23.1
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.46
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,70.22
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,57.68
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,59.71
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,155.9
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
513846,Golwg Y Mor,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.46
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.36
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.14
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.3
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.88
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.06
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,26.85
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.58
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,67.2
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.7
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.3
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.9
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
