Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.32
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.04
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.4
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.06
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.53
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.76
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.04
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.4
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.6
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.8
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,23.1
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.25
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,67.18
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,63.16
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,150.8
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
513846,Golwg Y Mor,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.89
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.07
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.15
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.11
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.69
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.64
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,29.46
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.04
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,76.9
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.1
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,125.2
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.8
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.3
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.63
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.49
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.41
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.82
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.68
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.4
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.6
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,23.1
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.86
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,67.72
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,66.73
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.28
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,167.1
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
513846,Golwg Y Mor,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.07
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.95
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.5
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.8
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.48
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,34.15
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.84
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,95.2
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.2
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,145.3
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.4
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.3
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.41
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.42
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.84
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.52
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.05
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,82.2
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.4
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.7
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,23.1
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.99
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,68.28
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,72.61
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.07
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,171.4
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
513846,Golwg Y Mor,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.33
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.42
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.9
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.96
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,29.21
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,40.69
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,29.04
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,92.8
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,130.0
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,171.8
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,127.3
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.39
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.28
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.94
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.01
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,44.47
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.39
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,115.7
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.6
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,187.2
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,23.1
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.37
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,77.58
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,95.1
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.72
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,208.4
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,401.1
513846,Golwg Y Mor,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.01
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.27
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-6.09
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.23
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,36.69
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,42.75
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.4
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,107.5
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,158.9
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,181.2
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.0
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.32
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.68
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.57
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.96
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.43
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,93.3
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.5
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.6
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.8
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,23.1
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.1
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,84.54
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,88.83
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.67
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,202.0
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.6
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,375.1
513846,Golwg Y Mor,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.15
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.14
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-6.0
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.62
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.71
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,29.57
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.43
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,74.2
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,119.2
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,127.2
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.3
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.35
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.75
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.63
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.55
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.88
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.97
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.09
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.03
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.02
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,75.1
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.9
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.5
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.2
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,23.1
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.46
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,71.48
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,74.65
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.8
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,168.3
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
513846,Golwg Y Mor,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.45
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.38
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.67
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-6.13
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.35
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,32.22
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,27.83
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.73
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,76.8
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,141.5
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.9
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.9
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.31
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.61
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.86
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.46
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.0
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.85
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.63
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.64
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,88.5
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.7
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.4
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,23.1
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.56
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,80.55
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,70.75
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.31
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,182.7
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.2
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
513846,Golwg Y Mor,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.22
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.19
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.01
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-6.09
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.04
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,31.28
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,27.65
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,31.65
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,72.2
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,138.4
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,120.3
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,136.7
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.43
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.21
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.42
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.72
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.21
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.6
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,99.0
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.8
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.4
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.3
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,23.1
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.33
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,84.02
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,80.36
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.49
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,178.2
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.3
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.4
513846,Golwg Y Mor,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.04
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.43
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.26
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.04
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.54
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.94
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,31.29
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,31.28
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.35
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,86.3
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,137.3
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,135.4
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.0
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.32
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.79
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.68
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.49
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,49.94
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.83
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.78
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,113.6
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,210.3
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.4
