Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.4
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,23.0
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.75
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,93.01
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.27
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,72.74
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,192.0
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,398.9
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
513846,Golwg Y Mor,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.04
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.37
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.17
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.76
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,28.0
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,39.58
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.52
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,106.6
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,125.3
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,170.6
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.6
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.38
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.55
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.72
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.24
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.75
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.63
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,44.63
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.64
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.94
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,94.4
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,190.2
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.8
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.7
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,23.0
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.5
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,85.99
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,84.6
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,79.36
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,187.1
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.1
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.0
513846,Golwg Y Mor,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.2
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.16
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.45
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.99
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.25
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.75
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.42
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.28
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,33.46
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,29.57
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.94
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,99.9
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,146.0
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,128.0
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.0
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.24
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.71
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.64
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.25
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.15
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.67
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,46.38
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.65
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.1
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,96.1
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,195.7
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.0
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.2
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,23.0
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.17
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,100.05
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,83.9
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,73.3
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,204.4
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,425.9
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.6
513846,Golwg Y Mor,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.6
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.14
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.09
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.2
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.26
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.98
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.92
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,27.0
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,34.98
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.6
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,92.0
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,120.7
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,148.7
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.2
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.31
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.86
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.71
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.6
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.36
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.84
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.05
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,89.3
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.1
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.5
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.1
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,22.9
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.79
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.14
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,90.22
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,91.31
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.28
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,198.6
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.5
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,384.6
513846,Golwg Y Mor,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.14
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.91
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.7
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.07
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.4
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.46
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,31.2
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,36.47
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.88
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,89.4
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,136.8
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,153.8
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.3
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.35
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.1
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.06
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.59
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.4
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.48
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.68
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,45.48
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.53
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.0
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,111.3
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,190.9
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.2
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.5
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,22.9
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.36
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,95.94
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,87.02
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.82
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,204.1
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,407.7
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.9
513846,Golwg Y Mor,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.79
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.53
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.54
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.29
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.75
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.72
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.16
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,45.4
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,36.11
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.38
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,110.6
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,192.9
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,153.0
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.5
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.29
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.19
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.05
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.11
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.7
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.47
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.03
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,48.91
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.6
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.39
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,129.4
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,204.6
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.1
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,22.8
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.16
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,116.95
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,78.35
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.88
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,262.4
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,493.0
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
513846,Golwg Y Mor,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.46
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.07
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.84
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.2
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.41
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,31.71
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,39.0
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.04
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,105.2
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,139.5
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,165.8
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.7
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.33
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.96
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.67
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.9
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.8
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.79
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.46
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,46.22
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.64
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.25
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,118.4
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.1
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.4
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,22.8
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.73
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,101.73
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,80.81
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.93
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,219.6
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,432.8
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.1
513846,Golwg Y Mor,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.89
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.41
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.14
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.14
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.44
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.84
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,29.83
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,36.68
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.06
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,108.4
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,133.0
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,157.7
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.6
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.28
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.16
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.5
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.55
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.2
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.5
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.9
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.5
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.56
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.21
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.75
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.72
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.6
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.1
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.6
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.6
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,22.7
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.88
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.79
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,95.95
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,82.51
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.19
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,211.2
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,412.1
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.8
513846,Golwg Y Mor,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.41
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.22
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.44
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.89
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.34
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,35.42
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,48.37
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.79
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,129.4
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,154.9
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,203.6
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.7
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.35
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.28
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.25
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.52
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.9
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.24
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.51
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,39.87
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.64
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.7
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,87.3
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.1
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.6
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.3
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,22.7
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.03
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,104.67
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,96.85
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.88
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,244.1
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,447.4
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,409.6
513846,Golwg Y Mor,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.79
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.11
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.92
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.41
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
