Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.24
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.06
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.29
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.99
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,46.49
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.49
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,133.8
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,121.4
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,194.7
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.0
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.3
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.75
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.22
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.65
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.58
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.18
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.97
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.72
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.87
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,89.9
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.5
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.2
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.7
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,22.6
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.01
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,86.42
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,103.38
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.11
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,235.3
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.9
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,433.0
513846,Golwg Y Mor,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.92
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.14
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.61
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.36
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.44
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,48.55
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.75
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,138.9
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.2
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,203.4
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.6
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.33
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.75
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.05
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,51.21
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.15
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.84
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,119.6
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,214.7
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.0
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.5
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,22.5
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.92
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,92.69
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,97.47
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.23
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,227.3
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.7
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,409.8
513846,Golwg Y Mor,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.4
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.2
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.81
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.06
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,38.92
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,54.54
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.69
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,128.0
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,175.2
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,229.7
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,132.1
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.46
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.12
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.38
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.71
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.0
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.84
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,99.9
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.0
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.8
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.3
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,22.5
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.62
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,100.37
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,99.29
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.78
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,228.5
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,434.9
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,419.2
513846,Golwg Y Mor,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.54
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.07
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.25
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.5
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.6
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.14
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.49
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.57
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,35.96
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,46.66
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,31.28
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,105.8
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,155.6
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,197.8
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,136.7
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.47
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.89
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.19
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.9
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.68
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.19
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.69
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.85
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.16
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,79.2
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.6
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.7
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.1
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,22.4
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.67
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,104.2
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,106.82
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,80.17
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,217.9
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,443.0
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,449.1
513846,Golwg Y Mor,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.39
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.65
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.92
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.05
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.1
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.6
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.6
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.57
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.84
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.5
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,37.69
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,40.44
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,31.99
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,86.2
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,162.2
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,171.4
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,138.3
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.49
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.63
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.32
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.22
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.64
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.16
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.42
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.68
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.2
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.3
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.4
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.7
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,22.3
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.88
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,99.31
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,103.16
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,97.45
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,181.6
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,423.8
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,433.7
513846,Golwg Y Mor,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,415.0
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.08
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.37
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.58
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.01
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.8
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.9
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.4
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.38
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.7
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.58
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,36.05
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,40.66
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,31.85
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,85.0
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,155.9
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,173.0
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,138.2
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.49
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.04
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.25
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.51
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.57
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.14
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.68
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.4
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.6
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.6
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,22.2
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,94.17
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,100.69
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,92.56
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,183.1
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.5
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,424.6
513846,Golwg Y Mor,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.6
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.94
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.41
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.22
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.35
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.17
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.2
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.7
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.32
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.84
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.27
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,47.6
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,41.48
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.07
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,113.1
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,204.6
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,176.3
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.7
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.42
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.08
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.88
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.1
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,42.45
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.23
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.72
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.5
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.2
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.1
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.5
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,22.1
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,107.28
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,101.2
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,88.41
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,203.8
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,457.1
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,428.4
513846,Golwg Y Mor,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.8
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.82
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.18
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.02
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.43
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.02
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.48
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,45.46
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,43.43
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.99
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,113.9
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,195.2
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,186.0
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.2
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.39
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.89
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.14
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.33
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.68
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,37.45
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.21
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,85.4
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.9
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.3
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.6
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,22.0
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,101.5
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,99.89
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.16
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,212.2
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,434.7
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,424.7
513846,Golwg Y Mor,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.25
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.28
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.18
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.32
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.86
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.73
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,49.53
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,46.04
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.3
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,124.0
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,211.2
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,194.8
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.9
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.37
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
