Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.31
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.32
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.47
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.69
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.28
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.43
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.3
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.7
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.6
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,21.9
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,100.19
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,97.62
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.87
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,210.3
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,428.7
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,414.0
513846,Golwg Y Mor,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.88
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.26
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.61
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.13
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.94
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.84
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.93
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,50.11
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,43.87
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,36.35
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,94.0
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,213.6
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,187.3
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,156.5
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.52
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.62
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.61
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.6
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.9
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.1
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.93
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.25
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.2
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,93.0
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.2
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.9
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.1
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,21.9
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,105.09
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,102.19
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,79.77
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,210.2
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,448.5
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,434.3
513846,Golwg Y Mor,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.75
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.4
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.0
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.54
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.07
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.92
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,44.65
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,38.51
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.54
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,107.8
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,190.6
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,163.9
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.1
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.35
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.36
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.49
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.22
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.04
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,42.03
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.85
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,95.6
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.7
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.2
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.2
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,21.8
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,93.77
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,101.69
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,73.26
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,208.9
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,399.7
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,428.2
513846,Golwg Y Mor,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.12
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.03
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.55
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.1
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.3
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,37.99
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,36.13
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.35
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,93.3
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,164.3
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,155.0
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.6
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.41
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.65
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.66
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.88
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.3
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.54
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.8
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.43
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.7
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.9
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.4
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.9
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,21.7
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.26
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,87.76
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,95.53
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,80.3
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,189.9
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.4
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,404.6
513846,Golwg Y Mor,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.89
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.43
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.23
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.78
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.12
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.69
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,40.38
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,32.79
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,33.37
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,83.5
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,173.2
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,140.3
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,145.6
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.5
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.11
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.89
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.11
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.0
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.44
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.94
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.24
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.82
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.0
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.8
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.9
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,21.6
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.52
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,93.5
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,92.43
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,87.03
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,174.6
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,400.1
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.0
513846,Golwg Y Mor,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.6
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.81
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.76
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.72
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.43
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.1
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.3
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.6
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.15
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.74
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.91
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,41.88
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,33.16
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.69
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,94.4
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,179.3
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,141.5
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.9
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.38
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.45
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.13
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.79
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.9
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.68
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.99
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.99
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.96
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.5
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.5
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.8
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,21.6
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.7
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,94.28
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,97.06
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,88.49
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,167.8
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.0
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,408.5
513846,Golwg Y Mor,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.5
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.45
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.85
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.81
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.47
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.6
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.5
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.04
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.94
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.61
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,40.21
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,34.7
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.96
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,91.6
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,173.1
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,150.0
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.5
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.38
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.24
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.84
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.05
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.08
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.26
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.0
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.8
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.6
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,21.5
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,91.02
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,93.87
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,83.14
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,172.0
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.7
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,398.1
513846,Golwg Y Mor,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.1
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.56
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.32
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.32
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.04
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.8
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.6
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.06
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.87
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.32
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,39.95
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,31.2
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.36
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,94.8
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,172.7
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,134.7
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.5
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.32
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.59
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.78
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.78
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.96
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.8
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.7
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.2
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,21.5
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.81
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,87.12
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,80.6
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,76.63
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,165.0
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.8
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.6
513846,Golwg Y Mor,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.37
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.27
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.28
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.82
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.1
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.1
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.2
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.9
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.62
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.29
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,46.05
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,37.34
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.91
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,110.0
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,197.3
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,158.9
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.0
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.4
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.08
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.31
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.51
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.09
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.93
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,45.28
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.0
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.2
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.7
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,191.4
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,21.4
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
