Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,94.66
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,83.92
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,95.12
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,160.3
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,406.1
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.6
513846,Golwg Y Mor,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,406.5
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.57
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.91
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.92
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.8
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.94
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.84
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.04
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,51.51
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,34.31
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,38.3
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,100.5
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,218.9
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,149.0
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,163.8
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.59
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.32
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.52
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.73
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.39
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,39.82
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.4
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.2
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.3
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,21.3
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,105.33
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,86.11
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,104.97
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,168.5
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,448.5
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.1
513846,Golwg Y Mor,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,444.9
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.06
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.2
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.5
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.11
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.8
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.31
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.67
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.28
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,51.98
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.88
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,35.47
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,128.5
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,221.6
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.4
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,151.8
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.49
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.48
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.95
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.89
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.44
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.91
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.6
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.6
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.8
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,21.2
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.78
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,100.27
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,76.39
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,93.95
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,172.9
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,426.7
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.2
513846,Golwg Y Mor,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.5
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.55
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.67
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.45
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.9
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.91
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.2
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.35
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.61
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.38
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,43.84
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,25.11
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,38.42
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,95.4
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,186.5
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.1
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,165.0
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.55
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.23
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.97
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.54
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.55
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.26
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.43
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.6
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.3
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.6
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.59
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,96.26
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,79.68
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,94.18
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,155.3
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,409.9
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.9
513846,Golwg Y Mor,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.1
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.71
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.42
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.18
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.9
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.42
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.49
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.79
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,45.72
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,29.44
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,27.45
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,100.7
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,195.1
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,126.6
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.3
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.38
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.53
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.43
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.3
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.66
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.41
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.49
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.3
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.7
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.7
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,21.0
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,95.7
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,75.87
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,78.17
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,165.1
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,409.5
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
513846,Golwg Y Mor,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.96
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.66
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.07
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.9
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.49
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.4
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,45.97
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,28.74
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.74
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,115.3
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,197.5
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,127.3
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.0
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.32
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.92
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.09
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.03
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.7
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.8
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.3
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.1
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,21.0
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,92.89
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,74.99
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,67.4
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,181.7
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,398.1
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
513846,Golwg Y Mor,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.11
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.42
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.76
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.74
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.43
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,34.88
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,27.19
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.16
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,72.9
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,151.5
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,116.6
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.0
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.38
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.69
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.45
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.93
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.6
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.8
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.4
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,20.9
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.75
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,80.79
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,71.79
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,66.21
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,152.7
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.4
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
513846,Golwg Y Mor,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.72
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.08
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.78
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.48
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.3
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.31
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.38
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.66
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,42.56
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,28.68
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.45
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,112.5
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,181.5
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.3
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.1
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.28
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.89
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.0
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.3
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.55
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.79
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.32
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.7
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.1
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.5
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,20.9
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,88.22
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,80.33
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,65.86
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,170.9
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.4
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
513846,Golwg Y Mor,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.82
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.57
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.47
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.5
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.4
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.4
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.23
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,43.65
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.38
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.25
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,123.7
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,186.4
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.4
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.8
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.71
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.89
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.91
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.39
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.21
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.83
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.67
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.5
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.7
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,20.8
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,95.24
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,70.64
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.1
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,189.1
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,402.0
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
513846,Golwg Y Mor,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.11
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.98
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.09
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.37
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.2
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.47
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.67
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.23
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,34.33
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,28.33
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.64
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,76.4
