Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,146.7
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.7
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.0
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.31
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.45
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.09
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.3
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.72
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.38
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.71
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.9
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.9
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.2
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,20.8
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,83.6
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,75.95
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,64.28
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,158.1
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.2
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
513846,Golwg Y Mor,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.89
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.79
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.9
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.06
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.6
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.66
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,31.52
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.97
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.23
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,71.3
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,134.8
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.2
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.1
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.34
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.59
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.96
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.54
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.07
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.56
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.14
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.02
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.5
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.8
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.5
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,20.7
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,78.81
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,76.69
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,76.23
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,138.6
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.7
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.2
513846,Golwg Y Mor,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.89
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.52
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.94
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.56
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.54
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,34.68
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.86
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.01
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,84.7
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,147.5
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.6
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.5
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.3
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.04
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.25
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.9
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.41
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.93
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.56
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.26
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.4
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.2
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.7
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,82.88
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,78.86
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,68.01
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,144.1
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.2
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
513846,Golwg Y Mor,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.47
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.65
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.52
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.68
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.76
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.24
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,34.96
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.39
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.86
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,102.9
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,148.5
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.0
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.4
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.56
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.19
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.93
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.75
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.43
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.8
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.26
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.9
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.1
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.8
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,86.13
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,65.79
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.39
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,178.3
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.9
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
513846,Golwg Y Mor,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.75
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.29
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.9
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.38
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.23
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,28.96
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.92
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.78
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,80.4
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,125.4
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.0
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.9
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.24
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.97
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.57
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.68
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.21
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.34
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.25
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.66
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.0
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.5
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.9
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,80.15
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.04
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.17
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,168.2
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.2
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
513846,Golwg Y Mor,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.35
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.7
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.33
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.38
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.66
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,28.44
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.9
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.14
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.7
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.7
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.7
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.7
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.39
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.51
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.43
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.1
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.06
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.89
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.72
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.8
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.4
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.1
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,20.4
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,90.0
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,65.93
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,63.99
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,173.1
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.9
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
513846,Golwg Y Mor,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.49
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.88
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.96
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.65
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.76
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.76
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,28.62
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,29.82
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.97
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,72.2
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.5
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,126.3
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.7
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.34
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.33
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.1
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.0
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.52
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.84
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.6
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.71
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.6
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.6
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,20.4
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,72.49
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,78.7
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.18
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,158.8
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.7
513846,Golwg Y Mor,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.98
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.06
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.62
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.82
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.08
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.0
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.8
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,29.52
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.42
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,64.8
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.0
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,125.3
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.6
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.39
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.34
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.83
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.19
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.4
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.96
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.9
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.65
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.8
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.7
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.9
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,20.3
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,70.27
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,72.24
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.49
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,137.0
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
513846,Golwg Y Mor,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.02
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.83
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.01
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.0
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.6
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.74
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.66
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.4
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.0
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.1
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.0
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.4
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.88
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.85
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.34
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.7
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
