Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.72
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.22
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.44
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.1
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.3
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.8
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,20.2
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,74.34
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,71.05
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,69.71
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
513846,Golwg Y Mor,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.46
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.84
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.86
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.26
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.47
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.98
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.07
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,31.01
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,64.5
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.3
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.8
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,132.4
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.47
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.02
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.81
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.46
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.3
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.11
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.25
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.73
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.4
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.4
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.0
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,20.1
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,89.78
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,78.37
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,77.02
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.7
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
513846,Golwg Y Mor,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.13
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.34
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.46
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.44
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.3
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.69
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.38
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.81
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.98
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,59.4
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.9
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.7
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.4
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.34
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.24
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.74
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.28
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.44
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.0
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.43
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.0
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.6
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.9
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,20.0
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,75.1
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,77.27
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.81
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,147.8
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.1
513846,Golwg Y Mor,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.73
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.34
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.37
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.01
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.16
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.14
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.32
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.68
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.21
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,65.2
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.1
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.0
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.6
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.29
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.03
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.13
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.12
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.7
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.17
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.02
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.92
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.3
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.0
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.9
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,20.0
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,72.94
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,73.55
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.34
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,143.5
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
513846,Golwg Y Mor,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.78
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.06
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.32
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.84
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.43
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.84
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.76
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.12
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.6
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.9
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.5
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.5
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.25
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.08
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.55
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.33
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.11
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.32
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.9
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.5
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.9
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.4
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,19.9
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,70.41
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,74.62
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.94
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,150.9
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
513846,Golwg Y Mor,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.24
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.25
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.12
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.72
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.77
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.95
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,30.4
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.93
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.61
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,63.0
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,131.5
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.4
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.7
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.33
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.47
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.79
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.22
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.71
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.43
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.1
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.8
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.1
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,19.8
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,73.02
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,66.23
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.29
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
513846,Golwg Y Mor,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.2
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.67
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.17
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.4
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,33.63
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,29.61
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.55
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,62.7
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,144.3
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,126.1
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.8
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.41
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.57
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.82
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.3
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.19
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,40.15
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.31
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,84.7
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.1
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.8
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.4
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,19.7
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,79.65
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,87.83
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,79.11
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,135.4
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.5
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.4
513846,Golwg Y Mor,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.84
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.06
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.62
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.88
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.25
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,30.84
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,30.66
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.57
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.5
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,132.8
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,130.9
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.5
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.4
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.41
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.11
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.19
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.4
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.9
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.33
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,42.07
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.66
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,102.4
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.2
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.0
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,19.6
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,77.71
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,88.94
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,81.63
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,138.8
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.7
513846,Golwg Y Mor,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.86
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.24
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.4
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.81
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.53
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,34.72
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.77
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.67
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,80.2
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,148.9
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,121.3
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.2
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.29
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.88
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.22
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.32
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.29
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.23
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.49
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.7
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.3
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.7
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.1
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,19.5
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,75.97
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,78.5
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,68.59
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,137.2
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
513846,Golwg Y Mor,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
