Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.52
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.17
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.41
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,31.56
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,29.41
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.9
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,71.4
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,135.3
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,125.4
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.0
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.33
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.94
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.93
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.99
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.3
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.67
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.13
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.92
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.0
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.3
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.1
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,19.5
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,78.78
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,70.35
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,69.16
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,130.9
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
513846,Golwg Y Mor,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.33
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.81
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.04
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.49
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,38.43
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.59
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.93
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,92.5
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,163.4
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.7
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.9
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.26
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.62
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.31
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.4
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.11
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.03
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.58
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,91.6
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.5
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.6
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,19.4
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,80.98
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,62.77
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.63
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,154.9
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.8
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
513846,Golwg Y Mor,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.91
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.72
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.51
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.43
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.97
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.26
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,32.47
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.07
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.47
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,75.9
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,141.4
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.9
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.7
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.27
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.11
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.5
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.4
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.9
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.51
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,37.58
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.69
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,103.7
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.3
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.9
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,19.3
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,70.57
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,71.68
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.97
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,149.1
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
513846,Golwg Y Mor,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.08
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.25
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.1
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.19
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.86
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.12
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,34.06
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,31.63
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.78
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,74.3
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,148.4
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,134.3
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.2
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.37
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.63
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.1
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.05
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.3
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.62
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,44.34
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.68
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,127.4
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,188.8
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,19.2
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,65.52
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,87.88
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,67.02
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,166.0
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.6
513846,Golwg Y Mor,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.41
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.52
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.38
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.15
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.22
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.33
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.24
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,35.91
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,33.61
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,80.2
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.6
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,154.1
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,142.8
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.49
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.02
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.58
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.42
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,49.37
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.31
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,146.4
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,206.6
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,19.1
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,57.51
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,98.4
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,60.8
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,211.8
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,412.5
513846,Golwg Y Mor,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.32
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.65
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.98
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.77
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.85
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,30.52
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,34.62
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,29.89
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,64.8
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,134.4
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,147.7
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,128.8
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.41
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.81
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.3
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.73
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,48.06
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.58
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,156.2
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,202.0
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,19.1
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,56.25
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,95.23
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.01
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,208.2
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.8
513846,Golwg Y Mor,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.22
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.22
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.63
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.32
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.95
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.99
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,28.72
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.82
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.7
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.2
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.7
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.2
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.41
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.31
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.78
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.74
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.82
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,42.06
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,130.3
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,180.3
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,19.0
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,58.18
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,85.39
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.55
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,176.7
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.7
513846,Golwg Y Mor,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.4
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.86
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.61
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.23
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.44
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.84
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.59
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,50.14
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,36.13
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,112.4
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,117.3
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,210.0
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,153.2
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.61
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.59
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.49
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.55
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.6
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.68
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.77
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.29
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.49
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.7
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,19.0
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,61.36
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,97.37
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,71.47
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,195.0
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,408.4
513846,Golwg Y Mor,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.73
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.48
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.18
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.48
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.47
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,30.26
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,42.54
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.6
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,90.6
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,132.5
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,180.4
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,126.9
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.47
