Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.48
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.15
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.66
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.69
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.38
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.93
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.4
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.6
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,18.9
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,72.46
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,85.97
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.16
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,162.6
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.9
513846,Golwg Y Mor,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.18
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.84
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.47
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.71
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,37.36
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.1
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,30.56
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,81.7
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,162.4
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.3
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,132.0
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.44
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.54
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.34
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.67
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.85
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.75
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.5
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.0
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,18.8
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.11
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,67.33
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,63.37
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,63.09
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,140.2
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
513846,Golwg Y Mor,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.46
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.62
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.43
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.02
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.32
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,29.23
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,34.76
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,37.53
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.8
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,128.1
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,147.4
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,159.8
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.6
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.29
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.57
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.82
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.99
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.95
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.9
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,18.8
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,57.39
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,70.48
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,72.71
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,144.1
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
513846,Golwg Y Mor,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.84
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.36
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.91
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.77
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.22
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.95
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,31.98
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.98
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,32.76
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,71.1
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,139.1
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.3
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,139.1
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.49
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.34
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.41
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.3
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.5
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.88
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.8
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.1
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,18.7
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.75
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,70.19
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,62.26
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,73.74
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,147.4
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
513846,Golwg Y Mor,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.74
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.99
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.43
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.9
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.79
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.68
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.99
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,29.58
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.5
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.4
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,72.2
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,127.7
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.9
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.9
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.29
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.37
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.2
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.93
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.02
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,18.7
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,68.16
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.99
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.45
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,145.8
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
513846,Golwg Y Mor,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.86
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.72
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.62
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.7
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.82
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.79
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.83
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.62
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.74
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.39
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.8
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.7
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.4
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.2
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.27
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.58
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.64
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.5
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.17
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.8
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,18.6
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,59.16
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.76
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.39
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
513846,Golwg Y Mor,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.01
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.71
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.61
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.66
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.32
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.73
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.57
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.92
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.7
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.4
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.7
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.1
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.31
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.39
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.67
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.71
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.07
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.7
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.9
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,18.6
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,64.88
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.51
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.51
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,143.9
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
513846,Golwg Y Mor,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.36
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.89
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.62
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.29
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.45
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,29.04
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.27
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.44
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,61.6
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,126.4
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.7
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.9
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.39
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.27
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.42
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.31
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.49
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.4
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.6
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,18.5
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,66.1
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.39
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.21
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
513846,Golwg Y Mor,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.3
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.46
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.02
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.1
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.42
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.39
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.9
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.4
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.4
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.0
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.35
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.47
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.96
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.34
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.6
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.6
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,18.5
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
