Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,58.65
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.98
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.28
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,137.2
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
513846,Golwg Y Mor,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.91
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.05
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.82
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.54
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.82
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,28.86
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.93
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.18
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,70.8
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,126.2
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.6
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.8
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.55
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.46
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.57
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.55
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.86
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.1
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,18.5
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.81
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,62.14
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.22
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.87
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,143.1
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
513846,Golwg Y Mor,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.77
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.16
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.18
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.69
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.65
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,27.68
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.23
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.47
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,81.5
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.3
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.8
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.2
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.82
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.81
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.88
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.5
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.5
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,18.5
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,61.07
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.96
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,147.1
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
513846,Golwg Y Mor,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.14
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.78
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.59
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.84
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.7
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.83
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.28
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,58.2
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.5
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.8
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.5
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.2
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.13
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.31
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.13
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.26
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.7
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,18.5
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.04
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,55.05
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.2
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.72
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
513846,Golwg Y Mor,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.4
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.51
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.75
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.9
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.29
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.0
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.33
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.84
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,67.0
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.7
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.8
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.93
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.43
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.49
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.44
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.38
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.2
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.3
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,18.5
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.16
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,55.15
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.74
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.16
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
513846,Golwg Y Mor,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.39
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.23
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.22
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.11
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.15
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.41
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.07
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.9
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.3
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.83
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.59
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.04
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.08
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.7
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.02
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.19
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.02
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.45
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
513846,Golwg Y Mor,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.26
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.67
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.78
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.64
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.34
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.73
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.9
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.6
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.1
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.71
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.57
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.33
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.33
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.5
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.17
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.16
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
513846,Golwg Y Mor,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.32
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.51
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.9
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.01
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.66
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.14
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.91
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.08
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.61
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.8
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.2
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.09
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.59
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.04
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.39
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.43
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.95
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.38
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.76
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
513846,Golwg Y Mor,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.44
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.33
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.04
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.9
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.3
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.3
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.17
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.61
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.84
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.55
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.9
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.81
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.1
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.03
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.71
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.62
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.51
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.87
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.28
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.4
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.31
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
513846,Golwg Y Mor,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.52
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.92
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.6
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.29
