Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.87
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.03
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.76
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.21
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.72
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.3
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.4
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.48
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.96
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.53
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.5
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.36
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.63
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.07
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.34
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.38
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
513846,Golwg Y Mor,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.61
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.59
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.31
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.7
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.06
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.46
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.09
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.16
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.07
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.22
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.1
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.4
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.2
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.25
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.98
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.4
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.1
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.55
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.77
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.06
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
513846,Golwg Y Mor,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.6
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.89
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.21
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.77
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.47
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.59
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.68
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.68
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.89
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.3
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.18
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.97
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.9
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.28
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.03
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.06
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
513846,Golwg Y Mor,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.63
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.73
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.5
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.03
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.08
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.23
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.9
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.6
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.82
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.74
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.69
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.14
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.44
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.93
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.64
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.13
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
513846,Golwg Y Mor,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.93
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.4
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.92
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.53
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.15
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.08
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.64
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.04
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,68.1
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.4
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.7
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.12
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.94
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.77
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.83
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.34
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.04
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.04
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
513846,Golwg Y Mor,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.95
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.79
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.84
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.16
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.09
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.35
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.3
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.9
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.8
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.52
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.74
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.24
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.98
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.9
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.74
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.9
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
513846,Golwg Y Mor,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.07
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.25
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.87
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.08
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.59
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.73
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.5
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.4
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.98
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.65
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.29
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.95
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.15
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.1
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.23
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
513846,Golwg Y Mor,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.01
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.18
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.25
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.88
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.02
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.94
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.82
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,69.4
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.2
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.37
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.57
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.26
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.34
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.82
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.76
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.74
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.41
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
513846,Golwg Y Mor,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.22
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.22
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.75
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.36
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.57
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.7
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.5
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.3
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.8
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
