Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.42
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.75
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.26
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.39
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.88
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.87
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
513846,Golwg Y Mor,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.84
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.52
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.58
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.77
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.49
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.3
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.6
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.7
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.51
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.68
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.1
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.6
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.76
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.12
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.13
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
513846,Golwg Y Mor,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.02
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.4
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.92
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.1
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.1
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.84
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.58
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.86
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.46
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.89
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.3
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.8
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.02
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.48
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.99
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.6
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.47
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.34
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.42
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.56
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.47
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
513846,Golwg Y Mor,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.08
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.44
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.94
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.2
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.12
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.62
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.99
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.57
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.6
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.8
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.15
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.55
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.26
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.04
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.81
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.26
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.8
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.2
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.41
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.69
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
513846,Golwg Y Mor,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.75
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.37
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.64
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.98
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.2
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.93
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.03
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.62
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,66.5
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.5
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.32
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.73
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.09
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.02
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.4
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.32
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.54
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.54
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
513846,Golwg Y Mor,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.09
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.19
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.26
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.13
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.99
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.8
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.18
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,62.8
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.4
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.38
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.63
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.31
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.38
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.57
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.78
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
513846,Golwg Y Mor,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.07
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.23
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.12
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.2
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.07
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.92
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,64.0
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.0
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.4
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.42
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.65
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.29
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.27
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.64
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.67
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,35.96
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
513846,Golwg Y Mor,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.15
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.11
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.06
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.31
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.0
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.75
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.8
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.43
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.7
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.25
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.39
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.65
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.74
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.13
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
513846,Golwg Y Mor,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.12
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.17
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.94
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.52
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.68
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.06
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.93
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.8
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.7
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.0
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.68
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.9
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.87
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.55
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.96
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.04
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
