Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
513846,Golwg Y Mor,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.03
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.23
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.34
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.68
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.23
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.84
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.99
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.4
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.0
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.24
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.68
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.7
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.8
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.74
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.18
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
513846,Golwg Y Mor,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.03
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.19
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.97
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.78
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.19
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.81
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.57
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.4
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.04
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.53
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.35
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.57
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.74
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.3
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.93
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.2
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
513846,Golwg Y Mor,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.97
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.25
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.12
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.78
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.19
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.51
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.56
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.3
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.2
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.11
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.75
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.36
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.07
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.88
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.08
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.83
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
513846,Golwg Y Mor,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.87
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.87
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.42
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.89
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.67
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.9
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.57
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.86
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.5
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.1
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.99
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.79
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.98
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.42
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.58
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.03
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,35.53
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.73
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
513846,Golwg Y Mor,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.15
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.58
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.97
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.7
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.32
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.66
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.04
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.11
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.59
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,67.4
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.3
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.5
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.3
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.61
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.36
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.79
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.1
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.45
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.61
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.1
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,40.12
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.99
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
513846,Golwg Y Mor,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.13
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.65
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.8
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.1
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.75
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.99
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.56
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.73
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,68.5
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.5
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.48
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.22
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.92
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.39
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.1
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.56
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.84
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.36
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.48
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
513846,Golwg Y Mor,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.05
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.23
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.06
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.77
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.35
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.3
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,67.6
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.5
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.7
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.56
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.62
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.89
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.14
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.58
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.05
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.79
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.98
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.91
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
513846,Golwg Y Mor,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.24
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.11
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.34
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.75
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.64
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.71
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.55
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,68.7
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.4
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.26
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.81
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.02
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.53
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.04
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.15
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.47
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.94
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,37.13
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
513846,Golwg Y Mor,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.16
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.21
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.2
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.77
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.51
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.79
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.5
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,66.9
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.5
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
