Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.11
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.81
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.18
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.62
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.12
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.23
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.27
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.99
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.85
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
513846,Golwg Y Mor,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.19
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.25
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-6.03
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.16
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.86
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.65
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,73.1
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.1
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.94
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.57
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.34
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.58
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.05
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.39
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.38
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.2
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.34
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
513846,Golwg Y Mor,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.22
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.29
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-6.18
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.11
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.82
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.29
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,71.5
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.9
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.84
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.67
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.01
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.4
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.2
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.81
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.64
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.82
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.1
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.81
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
513846,Golwg Y Mor,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.21
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.15
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.23
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.54
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.58
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.41
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,80.7
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.4
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.69
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.11
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.74
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.42
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.68
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.28
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.18
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.33
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
513846,Golwg Y Mor,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.35
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.07
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.48
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.57
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.82
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.88
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.03
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,84.4
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.5
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.96
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.84
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.43
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.13
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.8
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.64
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.81
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.31
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
513846,Golwg Y Mor,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.14
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.23
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.27
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.44
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.82
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.76
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.99
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,81.6
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.2
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.97
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.51
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.26
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.53
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.5
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.14
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.36
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.7
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.13
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.09
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
513846,Golwg Y Mor,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.25
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.18
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.99
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.33
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.77
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.29
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,91.2
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.8
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.64
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.03
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.13
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.63
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.53
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.09
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.45
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
513846,Golwg Y Mor,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.27
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.09
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.15
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.2
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.93
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.77
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.87
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.73
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,90.3
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.3
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.9
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.0
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.7
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.25
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.16
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.68
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.06
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.25
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.92
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.85
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
513846,Golwg Y Mor,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.35
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.91
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.16
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.3
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.3
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.32
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.61
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.86
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.4
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.85
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,83.0
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.6
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.1
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.9
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
