Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.81
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.63
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.57
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.99
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,46.88
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.11
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
513846,Golwg Y Mor,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.13
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.76
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.1
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.3
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.37
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.56
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.28
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.46
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.41
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,85.2
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.9
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.03
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.71
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.38
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.11
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.18
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.07
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.38
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.96
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,48.95
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
513846,Golwg Y Mor,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.02
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.51
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.62
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.96
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.15
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.08
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.45
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.97
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,90.9
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.9
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.3
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.73
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.53
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.49
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.45
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.46
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.23
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.89
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,47.27
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,141.2
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
513846,Golwg Y Mor,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.14
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.22
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.11
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.63
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.11
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.62
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.76
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,84.1
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.2
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.8
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.61
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.34
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.36
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.23
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.08
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.81
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.57
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.79
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.1
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.26
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,136.0
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
513846,Golwg Y Mor,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.14
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.19
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.56
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.69
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.95
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.46
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.48
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,75.2
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.6
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.98
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.7
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.43
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.21
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.6
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.65
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.02
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.01
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.74
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
513846,Golwg Y Mor,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.19
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.76
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.97
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.94
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.87
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.41
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,66.4
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.3
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.2
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.99
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.64
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.39
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.53
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.5
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.53
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.19
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.99
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,39.73
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.49
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,134.1
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
513846,Golwg Y Mor,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.91
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.29
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.41
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.94
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.06
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.88
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.28
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.9
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.7
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.08
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.68
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.08
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.0
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.34
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.36
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.7
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.6
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.63
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
513846,Golwg Y Mor,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.63
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.92
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.29
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.1
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.2
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.27
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-6.12
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.55
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.25
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.17
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.5
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.4
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.6
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.28
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.17
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.68
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.92
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.48
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.5
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,18.4
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.39
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.5
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.01
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.64
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.89
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.99
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
513846,Golwg Y Mor,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.46
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.94
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.36
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.5
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.2
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.9
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.86
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.67
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.11
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.92
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.1
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.46
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.98
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.52
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.19
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.13
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.73
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,18.5
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.16
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.72
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.07
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,50.47
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.2
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.97
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,125.1
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
513846,Golwg Y Mor,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.57
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.71
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.33
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.0
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
