Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.6
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.96
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-6.11
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.19
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.88
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.25
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,58.1
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.4
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.6
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.95
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.59
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.97
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.29
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,18.5
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.57
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.11
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.76
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,46.26
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.78
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
513846,Golwg Y Mor,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.01
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.49
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.1
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.9
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.4
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.17
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-6.34
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.12
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.78
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.34
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.15
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.4
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.4
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.8
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.53
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.2
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.8
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.83
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,18.5
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.51
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.54
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.94
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.55
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,41.52
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.6
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
513846,Golwg Y Mor,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.31
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.38
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.99
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.53
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.68
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.81
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.57
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.45
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.9
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.9
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.2
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.03
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.94
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.32
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.13
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,18.5
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.25
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.03
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.56
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.47
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.58
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.95
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
513846,Golwg Y Mor,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.23
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.13
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.96
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.65
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.13
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.71
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.87
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,80.2
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.4
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.43
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.28
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.61
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.47
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,20.8
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.15
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,57.96
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.89
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.16
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,179.7
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
513846,Golwg Y Mor,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.74
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.23
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.26
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.73
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.66
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.97
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.85
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.64
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.23
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,83.7
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.7
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.62
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.24
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.14
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.81
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.04
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.6
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,20.8
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.47
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.8
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,60.1
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.71
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,180.5
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
513846,Golwg Y Mor,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.82
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.21
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.52
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.74
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.41
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,72.9
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.8
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.58
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.37
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.42
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.34
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.18
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.04
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.7
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.8
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,20.8
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.6
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,58.8
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.42
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.47
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,164.1
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
513846,Golwg Y Mor,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.45
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.23
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.03
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.63
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.88
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.57
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.65
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.01
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,63.8
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.9
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.43
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.63
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.32
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.84
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.39
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.55
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.71
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.4
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,20.9
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.53
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.92
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,57.33
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.23
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,166.8
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
513846,Golwg Y Mor,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.93
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.49
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.81
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.37
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.83
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.06
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,70.0
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.9
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.52
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.63
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.18
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.33
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.62
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.6
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.8
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.2
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,20.9
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.6
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.74
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,59.57
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.98
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.29
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,172.8
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
513846,Golwg Y Mor,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.41
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.13
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.02
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.54
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.54
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.02
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.84
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.55
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,67.6
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.8
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
