Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.87
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.16
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.42
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.33
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.73
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.5
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.4
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,20.9
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.07
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.41
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,54.47
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.12
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.28
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,151.7
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
513846,Golwg Y Mor,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.91
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.13
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.17
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.97
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.9
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.03
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.77
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.57
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.49
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.45
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.93
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,78.5
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.5
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.9
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.3
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.87
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.28
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.36
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.59
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,84.4
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.1
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,20.9
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.14
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.65
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,64.76
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,50.2
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.51
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,173.0
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
513846,Golwg Y Mor,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.15
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.99
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.4
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.51
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.06
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.49
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.69
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.83
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.1
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,74.2
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.1
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.6
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.72
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.99
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.28
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.98
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.9
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.17
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.1
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,21.0
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.12
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.42
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,62.15
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.05
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.74
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,163.9
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
513846,Golwg Y Mor,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.23
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.59
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.72
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.61
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.36
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.64
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.85
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.42
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,57.8
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.1
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.1
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.8
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.27
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.34
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.52
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.73
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.4
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.04
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.34
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.34
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.3
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,21.0
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.33
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.31
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.73
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.71
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.87
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.29
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
513846,Golwg Y Mor,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.13
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.7
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.95
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.36
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.35
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.22
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.86
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,63.1
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.0
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.7
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.0
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.31
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.61
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.57
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.47
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.23
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.04
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.28
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.18
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.5
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.29
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.47
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.61
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.77
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.04
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,136.9
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
513846,Golwg Y Mor,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.01
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-6.61
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.39
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.67
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.63
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.4
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,71.4
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.2
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.4
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.8
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.21
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.98
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.82
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.69
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.86
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.59
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.8
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.7
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.7
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.32
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.07
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.39
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,58.13
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.22
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.09
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,155.8
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
513846,Golwg Y Mor,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.35
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.48
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-6.06
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.11
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,30.03
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.44
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.8
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,82.4
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,131.4
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.0
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.0
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.55
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.79
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.5
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.69
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.59
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.5
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.1
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.08
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.36
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.37
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,60.7
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.07
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.88
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,166.9
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
513846,Golwg Y Mor,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.23
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-6.21
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.95
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,35.03
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.53
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.65
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,100.1
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,151.0
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.9
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.3
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.55
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.46
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.83
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.47
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.55
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.66
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.71
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.9
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.0
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.87
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.31
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.21
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,65.74
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.05
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.37
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,183.4
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
513846,Golwg Y Mor,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.12
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.14
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.31
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.87
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.95
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,33.44
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.88
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.34
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,100.6
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,145.1
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.5
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.5
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.54
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.44
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.19
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.19
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.68
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.27
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.8
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.8
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.7
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,21.2
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.74
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.08
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,68.51
