Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.41
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.51
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,189.4
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
513846,Golwg Y Mor,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.36
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.48
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.52
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.93
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,29.43
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.83
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.57
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,84.4
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,130.4
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.3
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.0
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.32
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.93
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.87
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.62
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.45
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.98
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.8
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.9
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.2
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,21.3
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.56
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.63
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,68.68
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.34
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.12
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,180.1
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
513846,Golwg Y Mor,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.29
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.56
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.32
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.56
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.26
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.98
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.83
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,30.09
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.88
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,93.4
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.2
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,129.0
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.9
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.51
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.85
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.3
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.6
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.76
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.24
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.16
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.22
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,86.1
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.5
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.0
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,21.3
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.03
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,73.75
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,73.36
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.05
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,184.6
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
513846,Golwg Y Mor,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.88
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.5
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.6
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.95
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.32
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.25
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.25
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.32
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.94
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,76.4
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.5
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.4
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.1
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.5
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.11
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.46
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.92
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.81
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.66
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.75
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,90.0
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.0
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.7
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,21.3
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.98
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.56
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,67.94
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,69.37
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.48
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,173.4
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
513846,Golwg Y Mor,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.12
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.97
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.49
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.59
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.36
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.7
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.0
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.68
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,76.0
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.0
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.0
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.8
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.63
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.83
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.33
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.37
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.93
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.21
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,97.8
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.1
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.6
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,21.3
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.28
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.5
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,71.82
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.58
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.56
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,188.6
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.7
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
513846,Golwg Y Mor,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.21
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.81
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.63
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.16
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,27.73
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.02
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.34
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,86.0
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.4
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.8
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.2
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.66
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.68
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.94
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.83
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.78
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.27
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.87
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.68
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.24
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,100.6
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.4
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.1
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.4
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,21.3
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.91
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.28
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,77.41
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.7
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.56
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,197.3
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
513846,Golwg Y Mor,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.24
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.11
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.02
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.99
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.95
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.51
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.84
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.8
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,79.0
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.6
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.0
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.0
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.69
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.36
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.5
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.1
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.97
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.45
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.82
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.1
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.49
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.44
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,81.8
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.8
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.9
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.7
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,21.3
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.17
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.79
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,70.64
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.63
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,188.3
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
513846,Golwg Y Mor,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.06
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.77
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.84
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.69
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.97
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.87
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.53
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,82.0
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.9
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.6
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.6
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.41
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.8
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.27
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.44
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.82
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.48
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.72
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.76
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,95.2
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.5
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.5
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,21.3
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.13
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.61
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,73.63
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,72.74
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.55
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,204.2
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
513846,Golwg Y Mor,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.85
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.28
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.65
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.61
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.14
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,30.1
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.22
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.59
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,82.6
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,134.3
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.6
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.0
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.26
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.86
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.26
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.34
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.6
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.61
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.67
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,105.2
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.9
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.5
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,21.3
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.7
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.26
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,74.96
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.88
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.13
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,187.5
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.7
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
513846,Golwg Y Mor,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.28
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.17
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-6.4
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.13
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.64
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.36
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,32.24
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,88.6
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,119.7
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.1
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,137.4
