Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.47
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.78
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.46
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.59
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.17
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.79
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.89
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.71
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.2
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.0
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.5
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.4
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,21.3
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.79
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,65.4
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.13
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,75.23
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,183.1
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
513846,Golwg Y Mor,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.19
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.18
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.66
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.8
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.73
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,29.03
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.16
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,29.95
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,86.0
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,127.7
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.1
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,131.2
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.47
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.65
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.08
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.59
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.5
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.35
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.27
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.24
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.68
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.14
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.3
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.6
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.7
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.5
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.4
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,21.3
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.19
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.56
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.28
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,81.55
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,184.6
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
513846,Golwg Y Mor,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.49
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.51
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.23
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.77
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-6.11
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.41
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,39.73
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.94
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.91
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,103.2
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,170.2
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.0
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.8
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.31
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.45
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.94
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.9
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.05
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.61
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.59
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.61
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.57
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.47
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.2
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.9
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.1
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,21.3
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.9
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.99
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,79.41
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,71.19
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,179.8
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.7
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
513846,Golwg Y Mor,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.08
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.41
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.88
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.61
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,33.52
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.12
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.93
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,90.9
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,145.9
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.4
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.3
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.3
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.62
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.55
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.79
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.59
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.88
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.94
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.65
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.51
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.05
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.4
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.7
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.8
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,21.3
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.42
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.18
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,75.49
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,71.17
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,75.64
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,171.8
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
513846,Golwg Y Mor,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.86
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.22
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.68
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.59
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.14
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,29.1
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.94
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.35
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,80.3
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,128.1
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,113.4
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.3
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.27
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.86
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.01
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.1
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.33
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.5
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.76
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.76
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.03
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.4
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,105.4
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.4
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.1
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.5
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,21.3
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.26
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.34
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,84.64
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,75.05
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.72
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,199.7
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.7
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
513846,Golwg Y Mor,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.39
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.17
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.1
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.91
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,32.4
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,28.63
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.91
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,101.0
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,142.2
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,126.1
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.1
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.06
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.97
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.93
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.33
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.76
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.72
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.71
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.59
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,83.3
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.6
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.9
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.0
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,21.2
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.05
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.85
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,81.26
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,73.51
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.63
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,196.8
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.4
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
513846,Golwg Y Mor,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.9
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.17
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.74
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.7
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.1
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.2
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.37
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.13
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.55
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,45.93
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.22
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.6
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,119.5
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,197.4
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.7
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.2
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.34
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.72
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.63
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.77
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.84
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.68
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.0
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.6
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.7
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.5
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.68
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,105.65
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,77.54
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,88.36
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,211.9
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,452.0
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
513846,Golwg Y Mor,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.8
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.39
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.05
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.29
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.6
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.9
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.49
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.37
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.09
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,35.28
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,32.83
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.3
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,102.4
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,153.4
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,141.0
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.7
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.34
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.34
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.17
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.37
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,49.41
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.19
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.32
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,124.5
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,209.6
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.9
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.8
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,110.37
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,89.34
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.87
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,228.2
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,470.3
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.3
513846,Golwg Y Mor,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.4
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.2
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.1
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.68
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.14
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.7
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.9
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.9
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.05
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.57
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.73
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,34.86
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,36.92
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.03
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,92.8
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,151.0
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,157.3
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.0
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.35
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.51
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.41
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.05
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,45.16
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.59
