Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.38
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,95.9
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.0
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.8
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.7
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,21.0
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,104.68
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,97.64
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,82.25
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,204.2
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,444.1
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,412.5
513846,Golwg Y Mor,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.49
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.23
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.25
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.1
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.1
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.37
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.65
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.22
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,26.89
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,44.13
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,28.39
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,104.4
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,118.3
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,186.0
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.6
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.44
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.58
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.53
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.09
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.17
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.0
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.08
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,85.2
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.4
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.9
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.6
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,21.0
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.2
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,89.08
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,98.97
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,84.8
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,190.0
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.2
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,418.0
513846,Golwg Y Mor,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.2
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.63
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.35
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.4
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.7
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.7
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.79
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.65
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.19
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,29.06
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,41.86
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,29.28
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,99.5
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,127.4
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,178.0
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,128.3
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.48
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.36
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.55
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.15
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.39
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,40.96
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.7
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,83.8
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.3
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.2
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.9
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,20.9
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.34
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,88.61
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,106.77
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,92.05
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,201.1
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.5
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,450.5
513846,Golwg Y Mor,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.3
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.82
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.09
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.53
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.2
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.3
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.72
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.9
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.97
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,37.76
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,36.6
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,29.54
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,93.4
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,166.2
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,156.0
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,131.3
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.42
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.38
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.8
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.83
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,37.22
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.0
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,83.7
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.7
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.4
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.2
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,20.9
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,95.41
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,96.36
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,84.45
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,189.5
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,408.1
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,407.4
513846,Golwg Y Mor,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.5
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.54
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.63
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.92
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.59
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.7
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.84
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.69
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.47
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,41.63
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,35.16
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.69
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,108.0
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,178.2
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,150.9
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.7
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.32
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.3
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.31
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.15
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.15
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.34
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.83
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.9
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.0
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.6
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.6
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,20.8
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.89
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,98.54
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,93.76
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,80.09
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,197.2
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,420.4
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,396.6
513846,Golwg Y Mor,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.7
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.84
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.48
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.6
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.52
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.36
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.11
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,38.58
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,34.85
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.23
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,100.5
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,165.7
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,148.8
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.8
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.31
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.53
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.27
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.27
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.25
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.6
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.05
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,80.3
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.0
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.4
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.4
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,20.8
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.28
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,91.56
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,87.88
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.72
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,193.6
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,391.3
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,372.6
513846,Golwg Y Mor,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.56
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.94
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.69
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.59
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.2
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.7
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.39
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.9
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.75
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,42.47
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,35.17
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.79
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,105.8
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,181.7
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,150.3
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.2
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.32
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.5
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.63
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.2
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.9
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.95
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.62
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.22
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,86.9
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.5
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.1
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.4
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,20.7
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.05
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,97.28
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,96.03
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,78.91
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,193.9
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,414.6
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,406.8
513846,Golwg Y Mor,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.45
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.91
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.7
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.5
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.81
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.32
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.47
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,38.37
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,34.12
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.94
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,88.9
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,165.0
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,145.5
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.4
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.38
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.98
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.49
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.21
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.8
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.3
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.9
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.54
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.35
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.51
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.4
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.3
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.7
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.8
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.75
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,100.01
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,88.73
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.78
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,186.2
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,428.4
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,377.3
513846,Golwg Y Mor,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.7
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.43
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.9
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.74
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.78
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,36.69
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,35.63
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,35.58
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,76.2
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,158.6
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,151.6
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,152.5
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.55
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.81
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.39
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.3
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.5
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.0
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.74
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.83
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.9
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.3
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.0
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.2
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.8
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.6
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.02
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,85.73
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,87.41
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,95.63
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,173.1
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.7
513846,Golwg Y Mor,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,405.0
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
