Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.08
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.2
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.14
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.61
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.38
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,32.45
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,29.53
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,39.44
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,82.2
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,141.2
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,126.6
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,166.4
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.59
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.55
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.45
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.69
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.1
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.1
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.58
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.09
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.53
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.44
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.2
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.6
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.9
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.2
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.21
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,85.08
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.91
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,89.59
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,177.9
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.3
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
513846,Golwg Y Mor,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.8
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.13
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.09
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.39
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.47
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.94
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,33.79
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,30.42
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,40.42
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,79.8
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,146.9
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,129.7
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,170.8
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.61
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.6
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.67
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.76
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.8
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.6
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.25
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.24
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.59
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.59
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.25
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.6
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.7
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.8
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.0
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.02
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,84.19
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,79.89
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,94.92
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,175.8
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.7
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
513846,Golwg Y Mor,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.8
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.58
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.63
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.69
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.3
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.5
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.3
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.71
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.37
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.1
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.61
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,35.2
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.66
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,81.1
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,121.6
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,148.4
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.2
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.44
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.92
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.95
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.1
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.09
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.3
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.91
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.66
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.68
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.0
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.7
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.0
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.9
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.46
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,77.23
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,94.49
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,82.69
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,179.1
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.9
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,395.9
513846,Golwg Y Mor,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.8
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.57
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.49
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.23
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.6
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.9
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.85
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.7
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.46
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,29.76
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,29.38
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.19
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,73.5
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,130.5
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,124.4
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.6
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.36
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.05
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.88
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.4
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.13
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.56
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.29
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.51
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.88
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.5
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.1
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.8
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.7
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.36
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,80.85
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,84.32
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.64
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,168.7
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.4
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.0
513846,Golwg Y Mor,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.78
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.35
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.64
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.22
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.7
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.45
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.78
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.15
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,29.97
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,30.56
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,28.79
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,64.3
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,131.5
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,130.5
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.9
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.46
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.94
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.2
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.16
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.69
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.69
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.15
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.12
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.4
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.2
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,20.4
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.72
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,84.1
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,79.44
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,84.03
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,151.4
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.2
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.1
513846,Golwg Y Mor,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.9
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.36
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.43
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.03
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.4
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.3
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.0
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.66
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.06
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.55
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,27.12
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,27.29
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.14
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,71.1
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,120.7
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.8
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.4
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.31
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.76
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.08
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.22
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.1
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.23
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.53
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.3
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.8
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.1
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,20.4
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.45
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,75.45
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.64
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,68.45
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,155.8
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
513846,Golwg Y Mor,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.34
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.87
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.47
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.3
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.48
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.5
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.98
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.39
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.88
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.48
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,75.0
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.6
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.7
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.7
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.83
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.4
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.4
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.32
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.86
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.02
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,77.3
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.5
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.5
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,20.4
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,73.95
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,70.12
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.59
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,171.6
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
513846,Golwg Y Mor,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.92
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.71
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.64
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.2
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.2
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.1
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.51
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.89
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.57
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,31.29
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.66
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.22
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,79.2
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,136.3
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.8
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.2
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.57
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.07
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.44
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.8
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.7
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.4
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,20.4
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,69.77
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.9
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.54
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,154.4
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.6
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
513846,Golwg Y Mor,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.21
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.96
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.23
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.3
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.13
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.06
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.54
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,28.46
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.79
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.42
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,75.6
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,124.3
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.7
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.2
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.25
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
