Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.83
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.71
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.58
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.79
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.9
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.9
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,64.89
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.72
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.71
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,140.6
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
513846,Golwg Y Mor,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.8
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.47
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.68
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.4
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.06
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.1
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.22
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,30.43
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.13
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.46
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,77.2
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,132.3
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.0
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.8
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.32
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.48
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.53
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.1
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.94
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.03
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.81
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,137.8
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
513846,Golwg Y Mor,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.85
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.36
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.04
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.89
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,28.96
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.14
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.11
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,78.0
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,127.3
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.7
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.2
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.56
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.55
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.82
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.64
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.27
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.19
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.5
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.08
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.98
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.79
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.52
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,139.1
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
513846,Golwg Y Mor,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.07
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.77
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.89
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.4
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.16
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.16
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.88
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.76
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.48
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.85
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,65.1
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.9
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.7
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.29
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.61
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.9
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.94
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.62
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.4
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.2
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.78
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.62
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.88
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
513846,Golwg Y Mor,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.5
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.07
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.55
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.53
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.97
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.9
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.35
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.64
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,66.4
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.2
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.1
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.61
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.92
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.75
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.51
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.5
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.7
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.48
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.64
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.46
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.67
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,135.8
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
513846,Golwg Y Mor,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.82
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.15
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.96
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.24
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.75
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.9
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.54
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.28
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.18
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,73.4
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.5
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.52
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.54
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.86
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.68
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.9
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.0
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.53
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.22
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.95
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.45
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,153.0
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
513846,Golwg Y Mor,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.86
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.97
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.37
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.34
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.4
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.08
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.59
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.37
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,29.78
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.06
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.78
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,85.9
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,131.0
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.8
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.9
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.09
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.71
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.76
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.56
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.8
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.25
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,61.74
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.33
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.07
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,150.5
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
513846,Golwg Y Mor,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.51
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.5
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.24
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.31
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.31
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.92
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.56
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.23
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.6
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.0
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.8
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.27
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.51
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.62
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.28
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.46
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.29
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.46
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.98
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
513846,Golwg Y Mor,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.96
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.9
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.88
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.75
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.69
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.35
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.44
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.48
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.2
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.9
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.8
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.7
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.84
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.92
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.51
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
