Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.11
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.95
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.66
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.24
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
513846,Golwg Y Mor,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.4
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.47
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.07
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.19
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.01
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.36
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.4
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.88
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.2
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.7
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.3
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.6
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.36
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.81
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.56
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.05
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.38
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.92
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.13
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.73
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.98
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
513846,Golwg Y Mor,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.86
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.86
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.17
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.35
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.06
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.53
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.81
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.33
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.5
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,69.4
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.2
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.6
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.7
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.69
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.5
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.51
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.2
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.93
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.75
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.9
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.63
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
513846,Golwg Y Mor,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.91
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.38
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.62
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.7
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.44
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.68
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.69
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,64.2
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.9
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.9
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.5
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.76
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.33
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.71
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.36
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.7
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.63
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,58.01
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.65
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.89
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
513846,Golwg Y Mor,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.83
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.31
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.31
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.88
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.27
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.42
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,29.45
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.28
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.9
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.3
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,127.8
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.7
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.1
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.35
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.26
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.89
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.13
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.6
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.8
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.54
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,63.53
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.84
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.87
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,141.8
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
513846,Golwg Y Mor,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.84
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.49
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.2
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.0
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.09
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.92
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,27.57
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.21
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.63
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,66.2
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,120.5
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.6
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.6
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.26
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.04
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.63
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.3
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.34
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,60.59
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.09
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.54
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,143.9
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
513846,Golwg Y Mor,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.45
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.78
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.59
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.64
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.11
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.96
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,26.32
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.97
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.47
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,67.9
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.6
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.6
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.7
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.25
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.36
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.76
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.19
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.28
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.3
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.03
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.23
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
513846,Golwg Y Mor,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.73
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.93
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.89
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.12
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.99
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.41
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.36
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.99
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,67.9
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.1
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.8
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.94
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.6
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.1
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.18
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.6
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.03
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.25
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
513846,Golwg Y Mor,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.3
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.35
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.93
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.5
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.55
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.24
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.84
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,28.91
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.44
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.34
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,80.5
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,127.1
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.9
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.8
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.74
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.85
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.39
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.38
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,20.7
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,61.49
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.94
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.58
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,145.2
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
513846,Golwg Y Mor,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.03
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.8
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.47
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.25
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.74
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.55
