Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.65
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.15
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,71.1
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.9
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.2
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.4
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.27
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.73
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.56
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.5
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,20.7
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,61.28
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.08
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.63
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,147.1
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
513846,Golwg Y Mor,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.86
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.23
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.49
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.53
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.92
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.68
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.68
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.82
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.8
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,65.4
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.1
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.8
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.7
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.3
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.8
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.53
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.98
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.9
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,55.17
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.86
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.81
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,147.3
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
513846,Golwg Y Mor,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.4
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.71
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.88
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.49
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.07
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.58
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.02
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.53
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.2
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.8
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.2
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.9
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.75
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.12
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.92
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.9
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.1
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,56.89
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.26
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.02
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,146.7
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
513846,Golwg Y Mor,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.27
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.12
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.8
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.9
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.86
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.68
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.43
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.16
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.75
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.19
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.9
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.4
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.1
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.08
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.61
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.45
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.77
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.51
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.3
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.7
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.8
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.33
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.15
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.24
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
513846,Golwg Y Mor,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.3
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.31
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.13
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.7
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.47
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.5
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.95
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.28
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.75
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.06
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.1
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.8
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.9
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.2
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.67
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.94
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.65
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,109.2
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.2
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,67.85
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.76
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.49
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,173.9
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
513846,Golwg Y Mor,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.43
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.6
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.25
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.62
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.65
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.33
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.21
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.33
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.77
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.85
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,69.0
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.4
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.7
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.05
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.17
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.29
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,92.3
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.5
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.76
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.06
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,175.4
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
513846,Golwg Y Mor,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.91
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.24
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.46
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.37
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.26
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.52
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.09
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.37
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,63.0
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.4
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.4
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.97
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.87
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.74
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.9
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.0
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.2
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.45
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.41
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
513846,Golwg Y Mor,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.31
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.17
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.47
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.1
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.15
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.46
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.03
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.95
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.6
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,84.3
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,117.8
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.9
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.23
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.96
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.4
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.89
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,60.37
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.67
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.71
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,157.0
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
513846,Golwg Y Mor,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.23
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.16
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.29
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.37
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,31.06
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,28.18
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.35
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,92.3
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,134.3
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,123.4
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.4
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
