Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.55
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.46
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.51
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.4
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,67.01
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,58.03
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.81
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,146.1
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
513846,Golwg Y Mor,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.76
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.7
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.49
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.2
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.7
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.1
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.69
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.2
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.14
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.46
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.88
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,28.89
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,69.4
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.4
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.7
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.1
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.43
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.62
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.3
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.86
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.44
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.09
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.0
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.66
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,60.71
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.33
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,81.66
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,163.8
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
513846,Golwg Y Mor,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.6
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.8
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.94
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.01
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.5
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.27
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.92
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.26
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.39
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,57.5
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.0
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.4
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.0
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.26
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.51
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.32
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.3
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.53
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.72
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.63
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.4
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,51.79
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.89
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,62.22
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,136.9
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
513846,Golwg Y Mor,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.77
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.1
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.22
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.36
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.24
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.02
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.78
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.44
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.7
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.1
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.3
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.81
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.11
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.08
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.5
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.66
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.5
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.1
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,59.08
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.6
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.71
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
513846,Golwg Y Mor,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.28
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.33
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.43
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.9
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.8
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.85
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.92
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.26
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.32
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.53
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.94
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,63.3
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.0
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.81
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.43
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.3
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.35
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.94
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.7
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,69.8
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.26
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.19
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,135.3
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
513846,Golwg Y Mor,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.17
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.03
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.74
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.4
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.3
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.0
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.4
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.81
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.86
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.71
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.55
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.17
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,62.4
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.9
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.99
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.56
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.7
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.72
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.39
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.8
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.91
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.94
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.4
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,68.79
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.5
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,68.31
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
513846,Golwg Y Mor,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.38
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.07
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.58
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.0
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.5
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.88
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.02
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.85
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.5
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.1
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.43
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.9
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.57
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.3
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.08
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.29
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.81
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.43
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.73
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.2
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,20.4
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.95
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,65.26
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.44
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,67.15
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
513846,Golwg Y Mor,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.11
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.54
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.03
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.8
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.4
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.7
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.49
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.28
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.37
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.38
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.87
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.8
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.4
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.57
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.4
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.53
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.19
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.02
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.13
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.6
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.3
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.8
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,20.4
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,81.04
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,67.2
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,76.44
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
513846,Golwg Y Mor,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.43
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.5
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.18
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.4
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.7
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.2
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.8
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.28
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.35
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.14
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.52
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.02
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,70.4
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.4
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.5
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.37
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.78
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.4
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.76
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.82
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.49
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.39
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.0
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.3
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,20.4
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,82.8
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.46
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,70.22
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,147.0
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.9
