Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
513846,Golwg Y Mor,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.2
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.14
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.1
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.61
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.64
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.38
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.27
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.56
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.49
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.8
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.1
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.5
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.27
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.96
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.51
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.38
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.86
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,99.4
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.4
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,20.4
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,67.21
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.12
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.82
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,145.3
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
513846,Golwg Y Mor,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.2
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.33
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.8
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.3
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.91
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.89
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.63
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.07
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.51
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.68
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.7
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.4
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.5
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.07
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.8
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.05
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.54
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.11
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,87.3
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.0
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,20.4
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,64.38
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.74
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.13
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
513846,Golwg Y Mor,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.05
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.59
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.8
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.58
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.63
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.44
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,29.1
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.85
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.82
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,69.9
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,124.2
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.4
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.3
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.37
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.18
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.25
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.38
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.32
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,90.3
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.7
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,20.4
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,73.46
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,54.04
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.32
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,151.2
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
513846,Golwg Y Mor,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.84
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.25
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.37
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.8
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.9
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.9
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.27
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.62
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.79
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,27.37
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,26.71
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.99
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,77.3
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,118.5
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.7
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.3
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.18
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.28
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.04
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.2
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.8
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,20.4
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.62
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,73.45
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,56.66
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.28
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,151.3
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
513846,Golwg Y Mor,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.3
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.83
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.64
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.8
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.2
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.76
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.88
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.11
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,28.64
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,26.9
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.16
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,80.2
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.6
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.3
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.71
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.21
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.5
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.02
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.3
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,84.1
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.6
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,78.7
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,61.27
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.78
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,160.0
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
513846,Golwg Y Mor,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.47
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.63
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.44
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.8
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.59
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.02
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.4
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,28.65
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,27.12
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.74
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,67.5
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,125.8
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,116.5
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.3
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.76
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.0
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.63
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,90.7
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.7
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,74.96
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.04
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.17
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,149.5
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
513846,Golwg Y Mor,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.69
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.54
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.94
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.2
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.9
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.0
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.39
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.42
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.3
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,28.82
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,31.24
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.42
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,88.4
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,125.6
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,132.8
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.6
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.21
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.71
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.66
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.7
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.8
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,20.4
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.75
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,71.49
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,60.18
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.61
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
513846,Golwg Y Mor,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.96
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.35
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.86
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.9
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.5
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.8
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.8
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.93
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.49
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.81
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,30.48
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.16
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,89.0
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.8
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,129.4
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.82
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.04
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.8
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.7
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,20.4
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,72.51
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,64.63
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.92
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,156.7
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
513846,Golwg Y Mor,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.42
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.2
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.74
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.8
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.7
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.5
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.96
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.3
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.56
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,28.44
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.25
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.66
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,77.8
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.4
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.4
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.9
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
