Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.26
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.22
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.4
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,20.4
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,75.62
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,58.26
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.05
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,143.2
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.4
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
513846,Golwg Y Mor,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.34
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.16
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.32
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.4
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.7
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.0
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.25
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.07
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.53
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.02
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.37
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.96
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,76.4
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.6
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.9
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.2
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.26
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.55
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,20.4
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,63.59
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.44
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
513846,Golwg Y Mor,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.71
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.17
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.67
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.5
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.4
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.0
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.78
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.99
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.5
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.89
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,29.34
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.11
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,84.8
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.6
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,125.7
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.8
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.9
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.13
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.17
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.3
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.09
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,20.4
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,70.65
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,75.58
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,61.62
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,128.5
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
513846,Golwg Y Mor,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.48
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.72
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.57
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.4
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.3
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.4
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.59
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.14
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.98
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.35
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.32
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.42
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,67.7
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.6
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.2
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.4
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.6
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.15
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.6
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.3
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.5
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,20.4
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,75.29
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,71.81
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,63.14
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.3
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
513846,Golwg Y Mor,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.83
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.99
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.35
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.8
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.7
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.8
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.92
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.45
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.72
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.78
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,27.97
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.33
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,66.2
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.1
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,121.1
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.6
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.29
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.64
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.83
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.01
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.27
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.56
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,20.4
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.2
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,68.65
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,73.97
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,65.77
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
513846,Golwg Y Mor,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.21
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.04
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.25
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.2
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.4
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.8
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.68
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.55
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.68
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,27.55
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.9
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.72
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,87.6
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,120.6
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.0
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.0
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.42
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.36
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.39
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.85
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.08
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.26
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.9
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.9
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,20.4
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.44
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,61.4
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,61.65
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.48
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,142.2
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
513846,Golwg Y Mor,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.74
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.16
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.46
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.4
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.5
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.06
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.84
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.16
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.09
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,30.79
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.13
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,92.1
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.4
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,131.5
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.1
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.32
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.28
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.39
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.81
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.58
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.71
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.6
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.89
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,69.09
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.35
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,150.0
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
513846,Golwg Y Mor,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.13
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.11
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.72
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.2
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.5
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.6
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.39
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.72
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.23
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.28
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,29.03
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.16
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,88.3
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.3
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.3
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.7
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.67
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.7
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.29
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.56
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.63
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.2
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.5
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.37
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,58.13
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,74.39
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.42
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,165.3
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
513846,Golwg Y Mor,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.23
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.2
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.31
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.1
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.2
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.7
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.44
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.78
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.16
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,28.6
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.64
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,81.8
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.0
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,120.7
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.4
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.24
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.69
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.19
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.56
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.07
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.4
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
