Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.5
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.27
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,59.08
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.72
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,143.2
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
513846,Golwg Y Mor,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.82
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.11
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.99
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.0
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.82
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.72
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.37
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.06
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.52
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.36
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,63.7
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.1
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.4
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.1
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.33
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.26
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.09
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.8
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.4
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.2
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.0
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.26
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,64.06
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,52.24
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,67.21
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
513846,Golwg Y Mor,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.66
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.24
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.23
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.9
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.8
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.7
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.43
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.11
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.26
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.5
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.96
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.8
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,71.3
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.2
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.7
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.8
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.69
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.13
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.92
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.29
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.9
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.5
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.51
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,63.09
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,54.93
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.35
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,145.1
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
513846,Golwg Y Mor,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.48
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.38
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.66
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.9
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.4
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.74
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.75
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.69
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.75
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.71
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.38
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,63.9
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.9
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.4
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.8
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.28
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.05
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.75
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.49
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.88
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,58.69
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,60.56
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.81
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,141.3
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
513846,Golwg Y Mor,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.96
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.48
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.08
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.3
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.0
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.1
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.16
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.88
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.03
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.3
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,33.83
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.94
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,110.5
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.7
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,144.6
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.9
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.08
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.87
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.27
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.07
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,88.3
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.9
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.3
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.61
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,55.78
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,81.3
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.08
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,201.0
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.2
513846,Golwg Y Mor,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.37
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.74
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.27
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.22
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.56
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.81
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,25.24
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.88
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,79.3
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.7
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.6
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.9
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.34
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.58
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.5
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.1
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.63
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.23
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.13
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,52.2
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,52.86
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.78
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,141.2
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
513846,Golwg Y Mor,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.88
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.73
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.52
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.3
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.65
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.17
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.04
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.5
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,31.3
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.29
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,95.5
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.9
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,134.2
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.5
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.76
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.16
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.09
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.17
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.88
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.14
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.3
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,61.54
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.5
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,147.1
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
513846,Golwg Y Mor,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.85
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.13
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.16
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.5
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.5
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.67
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.44
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.51
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.43
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.22
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.53
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,80.2
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.5
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.6
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.28
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.76
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.11
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.92
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.47
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.27
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.9
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.2
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,20.7
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.82
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.84
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,61.92
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.39
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,150.5
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
513846,Golwg Y Mor,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.59
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.96
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.33
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.4
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.81
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.05
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.89
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.98
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.5
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.48
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.8
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.0
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.3
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.14
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.16
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.08
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,20.7
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.37
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.52
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.5
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.49
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.29
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.45
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
513846,Golwg Y Mor,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.81
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.97
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.06
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
