Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.4
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.83
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.16
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.38
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.1
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.3
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,68.6
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.8
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.5
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.98
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.14
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.98
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,20.8
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.03
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.02
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.9
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
513846,Golwg Y Mor,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.18
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.17
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.22
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.9
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.9
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.84
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.92
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.13
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.27
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.09
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.18
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.6
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.4
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.1
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.69
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.52
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.08
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.68
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.29
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,20.9
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.9
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.7
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.22
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.62
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.93
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
513846,Golwg Y Mor,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.65
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.08
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.35
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.9
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.89
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.85
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.37
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.37
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.61
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.1
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.66
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.58
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.01
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,20.9
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.9
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.8
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.79
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.8
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
513846,Golwg Y Mor,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.24
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.59
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.17
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.1
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.1
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.33
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.42
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.87
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.9
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.72
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.8
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.74
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.66
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.08
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,21.0
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.2
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.7
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.67
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
513846,Golwg Y Mor,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.69
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.44
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.6
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.9
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.6
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.54
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.16
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.2
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.45
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.1
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.5
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.2
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.9
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.98
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.88
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.47
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,21.0
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.75
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.71
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,50.85
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.55
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,139.9
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
513846,Golwg Y Mor,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.07
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.76
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.84
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.7
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.17
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.82
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.06
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.12
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.15
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.47
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.23
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,21.0
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.45
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.02
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.75
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.93
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
513846,Golwg Y Mor,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.48
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.42
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.63
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.4
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.46
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.5
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.1
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.35
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.41
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.0
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.18
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.31
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.76
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.64
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
513846,Golwg Y Mor,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.3
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.41
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.86
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.42
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.9
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.12
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.17
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.83
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.85
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.1
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.17
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.67
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.07
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,21.2
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.43
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.12
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.49
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.45
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
513846,Golwg Y Mor,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.17
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.56
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.15
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.93
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.34
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.5
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.91
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.46
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.94
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
