Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.96
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.53
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.28
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,21.3
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.24
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.97
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.99
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
513846,Golwg Y Mor,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.62
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.17
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.65
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.7
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.76
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.49
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.41
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.36
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.73
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.61
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.67
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.23
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.33
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,21.3
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.32
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.04
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.14
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
513846,Golwg Y Mor,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.49
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.28
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.84
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.1
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.5
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.41
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.07
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.57
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.91
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.49
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.58
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.02
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.98
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,21.4
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.19
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.33
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.57
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.94
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
513846,Golwg Y Mor,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.56
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.84
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.68
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.7
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.91
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.97
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.09
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.26
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.24
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.5
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.96
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.51
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.86
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.98
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,21.4
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.77
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.37
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.78
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.89
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.59
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
513846,Golwg Y Mor,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.59
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.77
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.82
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.69
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.22
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.25
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.48
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.4
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.26
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.81
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.6
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.91
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.68
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,21.5
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.55
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.47
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.97
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.45
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
513846,Golwg Y Mor,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.57
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.75
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.56
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.06
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.15
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.31
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.42
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.22
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.8
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.4
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.65
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.5
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.79
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.92
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,21.5
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.84
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.35
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.71
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.96
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.61
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.26
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
513846,Golwg Y Mor,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.6
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.91
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.55
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.1
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.1
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.0
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.9
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.49
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.06
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.9
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.3
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.5
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.23
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.84
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.97
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.58
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.24
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,21.6
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.8
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.01
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.05
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
513846,Golwg Y Mor,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.38
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.4
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.82
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.85
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.8
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.3
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.32
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.4
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.87
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.05
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.68
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,66.6
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.5
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.12
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.51
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.82
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.99
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,21.6
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.42
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.39
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.58
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.21
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.13
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
513846,Golwg Y Mor,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.6
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.75
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.53
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.83
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.21
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.75
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.16
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.51
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.3
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.6
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.3
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.32
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.19
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.35
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.85
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,21.6
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.97
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.63
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.37
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,41.06
