Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.38
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
513846,Golwg Y Mor,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.43
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.94
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.57
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.8
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.18
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.14
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.78
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.63
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.92
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.1
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.2
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.7
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.58
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.7
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.24
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.35
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.1
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.88
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,21.7
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.38
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.12
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.19
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.41
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
513846,Golwg Y Mor,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.33
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.37
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.66
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.37
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.56
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.16
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.52
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.75
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.36
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.9
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.0
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.09
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.53
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.25
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.42
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,21.8
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.78
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.85
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.75
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.53
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.58
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
513846,Golwg Y Mor,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.2
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.31
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.72
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.37
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.03
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.6
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.94
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.63
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.02
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.2
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.9
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.9
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.99
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.91
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.98
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.73
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,21.8
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.23
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.85
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.31
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.07
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.9
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
513846,Golwg Y Mor,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.1
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.28
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.49
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.13
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.4
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.4
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.68
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.17
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.5
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.91
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.54
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.2
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.4
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.1
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.01
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.64
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.71
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,21.9
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.94
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,41.87
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,45.15
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.27
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
513846,Golwg Y Mor,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.38
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.25
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.61
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.24
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.6
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.1
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.3
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.0
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.61
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.85
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.44
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.28
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.5
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.0
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.11
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.22
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.73
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.3
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,21.9
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.57
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,44.62
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,47.68
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.69
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
513846,Golwg Y Mor,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.48
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.88
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.58
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.4
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.99
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.46
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.66
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.03
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.25
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.7
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.5
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.8
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.29
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.26
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.02
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.17
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.93
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.27
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.1
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,22.0
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.65
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,42.79
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,47.49
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.28
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
513846,Golwg Y Mor,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.1
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.66
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.05
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.9
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.1
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.5
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.03
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.52
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.1
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.03
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.91
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,60.7
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.6
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.5
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.93
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.05
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.38
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.93
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.67
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,22.0
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.59
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.03
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,47.92
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.62
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
513846,Golwg Y Mor,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.19
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.72
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.12
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.0
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.8
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.39
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.26
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.06
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.54
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,64.0
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.8
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.6
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.67
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.3
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.43
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.93
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.36
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,22.0
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.69
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.95
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,42.5
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,45.58
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.84
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
513846,Golwg Y Mor,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.41
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.09
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.17
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.94
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.1
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.3
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.5
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.68
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.77
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.37
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.72
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,63.6
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.4
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.7
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
