Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.23
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.2
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.23
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.91
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.21
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.85
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,22.1
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.75
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.52
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.08
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.61
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,43.71
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.22
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
513846,Golwg Y Mor,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.14
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.24
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.45
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.3
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.4
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.3
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.61
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.47
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.22
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.28
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.95
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,70.8
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.6
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.9
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.83
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.16
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.24
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.87
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.41
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,22.1
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.05
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.39
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,48.11
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.24
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
513846,Golwg Y Mor,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.85
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.25
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.61
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.57
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.33
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.6
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.96
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.5
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.51
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.27
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.07
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,73.4
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.8
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.0
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.05
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.37
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.62
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.62
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.27
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,22.1
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.25
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,44.11
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.02
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
513846,Golwg Y Mor,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.25
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.28
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.31
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.31
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.6
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.3
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.49
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.19
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.6
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.17
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.31
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.78
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,73.5
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.5
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.6
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.18
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.39
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.59
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.73
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.13
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,22.2
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.89
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,48.92
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,47.13
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.84
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
513846,Golwg Y Mor,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.15
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.26
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.49
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.28
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.5
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.1
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.65
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.28
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.18
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.57
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.96
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.1
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.4
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.2
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.43
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.28
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.64
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.46
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.66
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,22.3
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.29
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.1
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,46.36
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.01
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
513846,Golwg Y Mor,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.46
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.56
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.24
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.3
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.77
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.24
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.41
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.07
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.82
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,63.3
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.6
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.4
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.01
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.28
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.8
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.32
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.73
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,22.3
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.84
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.14
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,43.18
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,47.53
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.08
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
513846,Golwg Y Mor,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.32
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.79
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.94
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.1
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.7
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.49
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.24
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.85
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.5
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.11
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.05
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,62.9
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.5
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.6
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.07
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.48
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.93
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.23
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,22.4
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.94
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,45.64
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,49.22
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.34
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
513846,Golwg Y Mor,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.2
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.67
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.57
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.25
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.9
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.6
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.9
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.29
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.13
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.86
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.55
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.68
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.18
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.6
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.9
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.4
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.6
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.57
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.77
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.63
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,22.4
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.67
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,49.57
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,49.55
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.04
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
513846,Golwg Y Mor,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.24
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.13
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.91
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.7
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.3
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.2
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.34
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.2
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.99
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.05
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.62
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.0
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.2
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.6
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.19
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.98
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.63
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.82
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.92
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.12
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
