Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,22.5
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.54
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,51.8
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,49.88
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,45.73
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
513846,Golwg Y Mor,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.75
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.25
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.97
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.0
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.7
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.2
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.29
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.82
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.93
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.62
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.29
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.73
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,67.4
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.1
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.4
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.83
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.31
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.62
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.67
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.32
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.55
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.75
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,22.5
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.36
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.56
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,48.57
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,51.96
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.21
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
513846,Golwg Y Mor,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.55
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.02
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.14
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.4
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.6
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.74
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.02
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.06
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.68
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.97
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.49
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,61.5
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.3
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.6
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.83
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.07
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.48
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.65
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.22
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,22.5
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.54
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.14
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,50.8
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.38
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
513846,Golwg Y Mor,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.1
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.46
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.68
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.6
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.24
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.71
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.57
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.43
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.1
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.04
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.0
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.5
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.38
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.18
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.43
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.98
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.2
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.8
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,22.6
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.87
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.89
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.22
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.79
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
513846,Golwg Y Mor,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.49
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.71
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.29
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.89
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.53
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.48
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.11
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.03
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.4
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.3
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.0
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.79
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.35
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.34
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.81
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.4
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.06
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.2
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,22.6
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.62
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.11
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.22
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.3
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
513846,Golwg Y Mor,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.5
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.26
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.86
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.95
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.49
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.54
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.94
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.93
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.6
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.4
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.93
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.99
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.14
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,22.3
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.22
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.58
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.19
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
513846,Golwg Y Mor,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.13
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.18
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.14
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.67
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.85
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.71
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.67
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,74.6
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.7
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.16
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.98
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.19
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,22.3
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.89
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.05
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
513846,Golwg Y Mor,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.18
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.41
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.57
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.69
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.08
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.52
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,59.6
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.3
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.36
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.0
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.42
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.39
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,22.4
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.52
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.05
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
513846,Golwg Y Mor,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.75
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.13
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.22
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.81
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.6
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.83
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.57
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,67.1
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.1
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.3
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.28
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.77
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.53
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.35
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,22.4
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.87
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.22
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.4
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.75
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.84
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
513846,Golwg Y Mor,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.47
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.27
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
