Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.47
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.95
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.58
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.68
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.29
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.39
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.4
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.39
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.9
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.99
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.87
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,22.5
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.52
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.42
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.36
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.38
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.58
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
513846,Golwg Y Mor,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.92
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.33
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.66
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.5
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.22
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.44
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.4
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.5
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.49
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.77
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.22
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.61
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.57
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,22.5
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.22
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.47
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.54
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.85
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.62
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
513846,Golwg Y Mor,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.14
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.73
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.23
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.44
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.78
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.16
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.19
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.2
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.5
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.27
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.12
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.63
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,22.5
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.86
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.98
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.19
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.95
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.95
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
513846,Golwg Y Mor,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.39
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.88
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.66
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.53
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.89
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.21
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.97
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.0
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.7
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.5
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.91
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.82
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.44
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.54
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.7
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,22.6
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.63
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.98
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.78
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.17
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.2
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.38
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
513846,Golwg Y Mor,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.32
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.0
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.9
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.66
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.6
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.6
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.64
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.4
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.1
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.34
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.64
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.53
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.63
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,22.6
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.91
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.89
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.78
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.66
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.11
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.88
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,132.4
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
513846,Golwg Y Mor,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.12
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.56
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.75
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.44
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.79
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.97
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.23
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.84
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,66.7
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.3
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.5
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.3
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.97
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.11
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.27
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.34
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.85
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,81.8
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.6
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.9
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,22.6
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.62
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.77
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.87
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.77
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.06
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,152.5
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
513846,Golwg Y Mor,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.06
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.59
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.99
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.49
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.05
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.8
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.91
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,63.1
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.8
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.3
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.48
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.15
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.48
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.49
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.15
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,88.5
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.4
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.8
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,22.7
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.53
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.6
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.66
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.9
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,165.7
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
513846,Golwg Y Mor,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.47
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.29
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.94
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.1
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.7
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.86
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.05
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.92
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,63.6
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.6
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.1
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.6
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.06
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.61
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.31
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.16
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.62
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.95
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,82.6
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.3
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.2
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,22.7
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.08
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.63
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.21
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.58
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.87
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,164.1
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
513846,Golwg Y Mor,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.23
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.6
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.25
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.6
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.99
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.02
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.39
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.9
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.4
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.7
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.4
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
