Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.74
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.84
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.18
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.87
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.18
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.09
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,87.5
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.0
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.8
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,22.8
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.25
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.34
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,58.31
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.97
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.31
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,156.7
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
513846,Golwg Y Mor,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.15
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.73
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.85
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.66
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.27
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.05
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.14
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,80.7
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.4
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.2
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.4
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.66
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.05
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.23
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.36
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.17
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.61
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,76.5
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.3
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.9
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,22.8
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.07
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.16
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,62.84
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.72
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.64
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,179.9
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
513846,Golwg Y Mor,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.65
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.42
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.31
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.93
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.5
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.76
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,38.96
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.73
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.13
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,115.7
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,166.0
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.8
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.8
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.95
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.9
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.49
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.9
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.11
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,80.4
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.4
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.1
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,22.8
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.6
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.92
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,76.91
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.86
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.33
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,215.6
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.7
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
513846,Golwg Y Mor,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.23
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.97
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.99
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.05
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.75
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.32
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.83
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,31.9
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.68
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.61
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,90.1
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,141.6
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.2
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.8
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.22
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.14
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.73
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.11
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.38
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.58
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.1
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.4
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.5
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,22.8
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.38
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.84
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,72.85
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.5
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.54
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,189.1
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.6
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
513846,Golwg Y Mor,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.06
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.76
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.87
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.89
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.8
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.0
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.52
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.77
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,29.77
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.34
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.34
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,79.9
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,131.9
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.1
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.9
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.25
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.27
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.15
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.83
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.22
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.42
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.92
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.5
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.2
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,22.8
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.06
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.97
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,72.11
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.15
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.2
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,174.4
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
513846,Golwg Y Mor,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.2
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.12
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.14
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.11
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.29
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.98
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.37
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.97
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,33.43
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.74
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.45
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,90.0
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,145.6
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.0
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.5
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.93
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.74
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.29
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.84
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.96
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.65
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.5
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.8
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.0
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.1
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,22.8
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.52
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,76.71
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,64.33
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.19
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,185.2
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
513846,Golwg Y Mor,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.04
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.28
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.3
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.71
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.63
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.57
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.95
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.94
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,29.21
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,28.07
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.02
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,91.3
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,129.3
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,121.5
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.7
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.82
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.42
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.25
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.44
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.95
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.7
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,79.4
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.6
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.6
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,22.8
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.26
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,68.92
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,67.1
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.58
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,189.3
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
513846,Golwg Y Mor,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.4
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.31
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.5
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.42
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,30.62
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.6
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.58
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,95.0
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,135.1
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,120.1
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.6
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.85
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.51
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.04
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.33
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.61
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.43
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,79.4
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.6
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.5
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,22.8
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.31
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,70.29
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.62
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.19
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,188.5
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
513846,Golwg Y Mor,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.35
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.2
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.19
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.67
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.09
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,29.99
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,45.66
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,29.61
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,108.5
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,132.5
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,195.4
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,130.1
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.46
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.84
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.7
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.73
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.85
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.18
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.6
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.3
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.7
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,22.7
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.07
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
