Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,72.4
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,79.05
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.28
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,182.5
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.1
513846,Golwg Y Mor,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.05
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.17
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.9
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.57
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.1
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,37.09
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.16
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,95.4
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.8
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,158.1
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.3
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.36
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.06
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.55
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.79
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.06
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.48
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.13
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.7
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,92.2
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.6
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.5
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,22.6
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.09
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,72.21
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,75.94
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.35
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,192.3
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
513846,Golwg Y Mor,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.48
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.11
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.75
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.58
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.37
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.38
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,32.74
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.7
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,85.3
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.0
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,139.0
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.7
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.35
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.79
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.1
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.3
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.04
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.07
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.6
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.74
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.36
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.99
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,99.1
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.4
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.4
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,22.6
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.31
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,80.56
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,87.75
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.4
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,211.8
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.9
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.9
513846,Golwg Y Mor,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.41
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.53
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.32
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.1
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.6
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.17
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.29
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,31.41
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.16
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,77.7
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.3
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,134.0
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.0
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.37
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.07
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.21
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.68
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.9
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.47
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.5
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.27
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.25
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.54
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.71
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,98.8
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.3
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.8
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,22.6
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.07
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,86.26
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,79.75
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.51
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,200.3
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,371.0
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.2
513846,Golwg Y Mor,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.37
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.45
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.13
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.26
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.85
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,35.25
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,31.72
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.23
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,106.0
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,153.2
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,135.2
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.0
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.75
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.64
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,48.36
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,44.04
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.9
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,108.2
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,203.0
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.8
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.8
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,22.5
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.25
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,100.21
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,90.56
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.16
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,248.2
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,426.2
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.3
513846,Golwg Y Mor,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.07
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.18
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.53
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.33
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,31.93
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,26.89
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.53
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,106.2
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,140.9
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,116.1
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.3
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.93
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.11
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.95
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.28
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.5
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.48
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,44.15
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,42.26
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.01
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,119.6
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,185.1
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.8
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.3
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,22.5
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.32
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.65
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,90.87
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,84.21
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.75
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,231.8
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,387.7
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.7
513846,Golwg Y Mor,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.08
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.03
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.53
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.1
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.35
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,29.99
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,28.62
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.17
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,106.6
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,131.0
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.3
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.63
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.75
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.12
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.07
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.36
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.61
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.23
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.94
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,91.2
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.7
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.2
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.1
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,22.4
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.32
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,84.03
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,75.29
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.06
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,213.5
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.6
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
513846,Golwg Y Mor,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.2
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.07
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.63
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.35
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,34.48
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,28.88
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.52
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,101.3
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,148.9
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.7
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.1
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.25
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.48
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.97
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.1
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.9
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.64
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.05
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.65
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,87.7
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.0
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.9
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.3
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,22.3
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.12
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,90.48
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.18
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.08
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,191.9
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,387.6
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
513846,Golwg Y Mor,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.08
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.16
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.05
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.95
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.09
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.35
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,44.96
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,38.52
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.16
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,118.8
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,191.1
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,161.6
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.8
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.3
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.95
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.81
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.66
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.25
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.53
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.88
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,82.8
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.5
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.1
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.4
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,22.3
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.59
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,95.95
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,84.14
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.6
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,214.5
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,407.9
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.0
513846,Golwg Y Mor,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.33
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.58
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.74
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.25
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.99
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.62
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.64
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,37.5
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,27.57
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.73
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,91.8
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,162.3
