Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,120.0
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.3
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.33
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.09
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.19
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,42.04
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,41.67
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.36
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.8
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.8
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.2
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.4
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,22.2
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.9
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,97.18
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,85.1
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,77.05
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,187.8
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,413.9
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.8
513846,Golwg Y Mor,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.99
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.5
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.9
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.4
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.1
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.5
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.41
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.26
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.62
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.97
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.42
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,73.2
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.7
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.1
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.4
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.37
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.14
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.16
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.03
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.92
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,45.43
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,41.22
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.35
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,88.8
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.7
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.4
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.7
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,22.1
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.16
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,92.23
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,85.91
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,80.33
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,176.6
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.5
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.5
513846,Golwg Y Mor,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.34
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.62
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.89
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.9
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.9
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.9
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.78
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.03
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.24
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,27.22
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,30.42
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.04
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,82.0
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,119.8
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,130.4
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.9
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.32
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.43
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.24
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.57
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.47
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.45
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.99
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.98
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.1
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.2
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.1
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.4
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,22.0
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.13
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,78.37
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,87.49
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.82
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,180.0
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.2
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.4
513846,Golwg Y Mor,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.8
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.13
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.05
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.9
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.7
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.21
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.55
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.27
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,30.47
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,27.62
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.53
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,74.8
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,133.5
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,118.8
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.6
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.35
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.7
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.09
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.97
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.35
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.88
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.92
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.13
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.9
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.4
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.8
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.1
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,22.0
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.03
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.28
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,81.99
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,83.82
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.14
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,176.3
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.2
513846,Golwg Y Mor,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.61
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.22
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.04
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.87
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.58
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.1
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.9
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.28
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.67
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.4
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,29.51
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,25.58
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,31.02
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,79.6
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,129.8
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.7
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,136.6
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.46
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.97
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.92
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.96
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.22
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.03
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.52
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.92
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.0
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.6
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.5
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,21.9
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.13
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,76.71
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.45
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.98
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,173.5
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
513846,Golwg Y Mor,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.23
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.04
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.14
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.67
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.49
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.76
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.65
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,38.25
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,31.38
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,30.98
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,78.1
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,166.0
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,135.1
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,135.6
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.46
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.04
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.2
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.8
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.4
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.96
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.07
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.62
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.9
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.3
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.9
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,21.9
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,90.45
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,76.26
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,84.01
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,173.7
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,388.9
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
513846,Golwg Y Mor,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.1
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.61
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.53
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.73
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.95
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,35.33
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,32.64
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,28.49
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,83.5
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,153.4
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,140.7
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,125.3
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.44
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.94
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.12
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.6
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.4
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.48
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.45
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.92
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.51
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.74
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.4
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.9
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.1
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,21.8
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.35
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,84.57
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,78.06
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,82.51
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,178.9
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.1
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.2
513846,Golwg Y Mor,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.7
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.97
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.72
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.7
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.91
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.86
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.28
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,34.83
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,32.42
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.83
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,94.4
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,151.9
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,141.2
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.8
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.31
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.43
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.66
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.83
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.02
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.54
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.3
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.0
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.3
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,21.7
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.81
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,84.19
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,77.98
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.43
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,176.9
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.2
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
513846,Golwg Y Mor,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.05
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.24
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.58
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.29
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.58
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.94
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,33.87
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.29
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.56
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,79.6
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,147.5
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.4
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.0
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.39
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.08
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.05
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.82
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
