Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.74
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.4
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.9
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,94.1
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.9
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.9
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.6
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,21.6
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.99
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,87.91
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.07
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.71
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,183.1
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.7
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
513846,Golwg Y Mor,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.02
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.74
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.79
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.27
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.1
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,34.07
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,30.33
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.66
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,90.2
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,149.0
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,133.0
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.8
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.35
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.34
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.98
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.82
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.41
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.04
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.36
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.0
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.8
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.7
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.9
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,21.6
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.95
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,86.97
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.15
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.4
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,181.3
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.0
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
513846,Golwg Y Mor,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.55
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.4
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.78
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.29
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.0
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,39.59
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,25.75
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.09
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,104.2
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,170.9
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.4
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.0
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.31
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.1
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.83
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.21
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.57
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.48
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.6
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.1
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.3
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.7
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,21.5
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,90.56
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.22
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.5
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,187.9
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.7
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
513846,Golwg Y Mor,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.61
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.25
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.16
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.68
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.6
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.87
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.55
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.21
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,41.9
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,27.61
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.69
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,112.4
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,179.8
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.0
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.9
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.3
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.47
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.97
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.49
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.39
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.47
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.7
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.6
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.1
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.9
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,21.4
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.05
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,98.14
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.99
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.52
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,204.3
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,419.9
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
513846,Golwg Y Mor,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.55
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.07
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.5
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.2
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.5
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.8
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.54
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.94
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.47
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,39.14
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,28.38
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.99
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,116.0
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,169.8
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.8
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.2
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.81
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,100.5
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.9
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.26
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.57
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.17
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.7
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.9
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.5
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,21.3
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.24
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,115.23
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.34
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.04
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,250.4
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,491.9
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
513846,Golwg Y Mor,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.78
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.82
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.91
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.7
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.1
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.7
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.09
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.72
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,31.34
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.39
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.15
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,92.8
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,138.3
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.3
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.4
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.57
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.5
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.91
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.0
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.6
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.54
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.99
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.76
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.03
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.1
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.5
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.8
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.9
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,21.3
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,97.64
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.85
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.78
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,206.2
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,421.1
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
513846,Golwg Y Mor,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.21
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.4
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.29
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.86
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.86
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.9
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.9
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.2
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.95
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.65
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,30.55
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.35
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.34
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,89.3
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,134.1
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.0
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.1
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.83
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.8
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.61
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.57
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.3
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.36
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.4
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.1
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.3
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,21.2
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,86.28
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.78
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.51
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,185.5
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.9
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
513846,Golwg Y Mor,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.3
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.3
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.73
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.24
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.2
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.7
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.25
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.19
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.34
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,34.45
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.39
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.21
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,91.6
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,149.7
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.9
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.3
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.29
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.42
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.15
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.91
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.93
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.85
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.0
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.0
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.1
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,21.2
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,82.15
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.39
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,73.16
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,166.5
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.9
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
513846,Golwg Y Mor,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.58
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.76
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.45
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.44
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.9
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.6
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.89
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.58
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.35
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,35.03
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.61
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.12
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,103.2
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,151.7
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.9
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.0
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.29
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.98
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.48
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.91
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.2
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.5
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.5
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.96
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,83.66
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.34
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.56
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,174.6
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.5
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
513846,Golwg Y Mor,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.43
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
