Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.38
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.3
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.38
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.73
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.4
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.94
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.02
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.65
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.74
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.29
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.39
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,80.9
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.0
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.9
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.3
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.85
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.74
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.0
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.24
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.56
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.07
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.27
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.8
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.3
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.7
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.94
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,80.49
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.59
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.95
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,163.5
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.0
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
513846,Golwg Y Mor,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.89
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.07
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.73
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.36
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.1
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.3
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.46
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.43
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.95
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,30.19
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.12
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.15
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,100.7
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,133.5
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.0
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.65
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.43
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.6
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.7
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.3
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.5
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,21.0
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.08
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.67
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,77.5
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.76
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.95
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,170.9
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
513846,Golwg Y Mor,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.74
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.32
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.36
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.19
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.6
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.83
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.03
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,29.52
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.2
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.62
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,84.1
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,129.2
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.7
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.5
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.48
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.24
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.55
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.6
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.7
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.9
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,21.0
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.79
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,65.79
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,68.88
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.91
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,159.0
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
513846,Golwg Y Mor,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.02
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.93
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.39
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.45
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.93
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.68
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.6
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.45
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.44
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,68.4
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.0
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.6
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.6
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.6
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.72
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.57
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.0
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.0
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.0
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,21.0
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.66
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,56.07
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.57
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,148.0
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
513846,Golwg Y Mor,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.5
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.9
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.94
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.9
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.62
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.99
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.01
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.93
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.47
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.3
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,64.1
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.9
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.3
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.1
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.19
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.35
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.5
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.1
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,20.9
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.4
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.67
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.78
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.62
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
513846,Golwg Y Mor,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.44
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.57
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.25
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.3
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.9
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.17
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.92
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.19
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.44
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.01
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.07
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,66.7
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.6
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.2
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.6
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.89
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.29
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.17
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.04
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.89
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.4
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.8
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,20.9
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.91
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,67.09
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.62
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.5
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,155.6
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
513846,Golwg Y Mor,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.27
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.61
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.31
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.9
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.15
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.55
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.91
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.5
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.87
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,85.6
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.3
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.98
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.49
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.82
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.67
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.97
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.6
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,20.9
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.95
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,63.23
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.35
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.87
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,166.1
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
513846,Golwg Y Mor,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.12
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.28
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.05
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.03
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.25
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,29.46
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.45
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.63
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,82.0
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,129.7
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.9
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.4
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.89
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.53
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.57
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.6
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.0
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,20.8
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.76
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,66.87
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.8
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.1
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,167.6
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
513846,Golwg Y Mor,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.87
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.98
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.71
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.73
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.17
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.94
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,30.05
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.16
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.29
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,71.9
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,131.0
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.6
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.9
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.24
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
