Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.54
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.13
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.95
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.18
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.6
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.89
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.7
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.7
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,20.8
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,73.66
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,54.48
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.62
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,156.8
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
513846,Golwg Y Mor,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.83
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.16
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.49
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.71
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.1
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.3
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.35
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.13
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.42
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,32.28
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.6
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.6
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,101.7
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,140.5
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.7
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.3
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.86
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.5
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.12
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.09
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.7
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,20.8
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.2
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.14
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,71.18
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.58
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.1
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,175.0
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
513846,Golwg Y Mor,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.82
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.83
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.99
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.8
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.3
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.64
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.28
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.71
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.39
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.71
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.38
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,72.6
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.5
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.4
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.8
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.79
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.54
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.7
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.97
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.42
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.6
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.5
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,20.8
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,64.65
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.95
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.16
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,142.8
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
513846,Golwg Y Mor,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.01
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.73
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.83
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.4
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.1
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.6
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.86
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.69
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.19
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.71
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.33
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,74.6
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.5
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.3
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.68
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.65
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.51
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.81
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.8
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.3
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,20.7
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.31
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,63.2
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.56
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.11
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,142.9
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
513846,Golwg Y Mor,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.16
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.07
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.66
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.1
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.6
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.82
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.71
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.13
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.87
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.09
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.73
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,75.2
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.0
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.8
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.58
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.27
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.6
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.2
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.7
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.3
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.27
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,63.02
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.03
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.21
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,146.3
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
513846,Golwg Y Mor,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.59
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.86
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.56
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.19
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.41
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.71
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.07
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.71
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.42
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,64.3
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.0
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.8
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.9
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.44
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.46
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.57
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.22
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.43
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.7
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.1
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.8
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,67.32
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.82
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.91
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,164.3
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
513846,Golwg Y Mor,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.93
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.61
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.75
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.2
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.7
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.18
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.12
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.54
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.65
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.47
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.41
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.8
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.4
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.1
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.3
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.23
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.19
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.81
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.41
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.4
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.7
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.3
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,72.22
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.77
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.06
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,171.6
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
513846,Golwg Y Mor,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.18
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.02
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.06
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.98
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.94
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.01
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.2
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.1
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.73
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,64.6
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.6
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.6
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.17
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.63
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.22
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.89
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.1
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.7
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.8
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,63.09
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.81
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.28
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,151.5
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
513846,Golwg Y Mor,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.95
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.12
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.26
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.7
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.23
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.06
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.39
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.15
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.14
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.9
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.9
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.7
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.6
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.31
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.83
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.95
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.37
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.76
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.5
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.5
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
