Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.39
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.73
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,59.14
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.22
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.05
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,140.8
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
513846,Golwg Y Mor,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.66
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.15
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.5
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.65
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.44
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.0
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.37
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.49
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.68
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,58.8
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.5
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.8
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.1
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.24
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.79
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.76
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.08
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.31
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.9
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.6
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.34
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.75
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,54.77
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.79
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
513846,Golwg Y Mor,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.65
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.76
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.67
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.7
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.85
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.19
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.2
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.88
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.62
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.72
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,62.9
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.0
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.6
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.4
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.28
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.66
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.29
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.27
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.28
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.7
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,20.4
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.36
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,53.86
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,54.17
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.86
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
513846,Golwg Y Mor,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.74
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.2
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.66
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.7
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.5
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.64
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.77
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.95
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.99
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.23
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.9
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.3
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.5
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.5
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.0
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.81
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.52
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.58
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.4
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,20.4
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.35
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.83
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,53.69
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.96
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
513846,Golwg Y Mor,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.5
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.42
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.91
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.1
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.4
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.9
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.47
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.5
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.94
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.37
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.38
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.35
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.5
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.0
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.3
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.4
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.63
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.6
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.52
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.52
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.1
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.0
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,20.3
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.49
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.5
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.11
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.66
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
513846,Golwg Y Mor,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.52
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.08
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.28
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.0
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.76
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.68
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.57
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.49
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.34
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.58
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,64.2
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.9
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.2
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.7
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.42
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.09
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.55
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,94.3
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.6
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,20.3
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.05
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,55.47
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,66.19
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.86
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,139.5
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
513846,Golwg Y Mor,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.47
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.2
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.51
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.3
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.5
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.19
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.9
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.32
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.35
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.23
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.21
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.2
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.1
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.2
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.27
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.88
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.36
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.28
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.8
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.5
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,20.2
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.01
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,64.64
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,67.05
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.83
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
513846,Golwg Y Mor,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.93
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.78
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.93
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.2
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.1
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.57
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.07
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.84
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.48
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.2
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.45
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,74.1
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.3
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.7
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.33
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.28
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.05
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,93.6
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.5
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.7
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,20.1
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,69.33
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,79.42
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.41
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,167.8
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.6
513846,Golwg Y Mor,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.02
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.18
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.47
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.1
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.0
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.27
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.58
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.33
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.65
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.57
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.55
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,77.2
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.8
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.6
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.5
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.98
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.03
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.1
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.3
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,20.1
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,65.44
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,68.74
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.38
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,140.5
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
513846,Golwg Y Mor,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.04
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.75
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.74
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.6
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.9
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.1
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.04
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.34
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.79
