Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.2
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.01
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.54
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,79.5
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.8
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,113.6
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.3
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.05
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.58
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.99
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.85
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.54
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,20.1
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.86
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,64.34
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,64.59
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.58
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,135.0
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
513846,Golwg Y Mor,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.24
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.2
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.59
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.1
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.7
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.18
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.73
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.98
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.56
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,31.05
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.56
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,84.4
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.6
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,132.5
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.4
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.26
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.73
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.02
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.19
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.61
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.22
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,20.0
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.8
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.41
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,55.88
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,69.61
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.2
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,142.6
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
513846,Golwg Y Mor,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.53
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.01
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.49
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.7
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.8
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.4
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.1
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.67
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.69
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,26.47
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.2
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,69.1
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.4
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,116.5
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.2
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.28
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.11
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.66
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.89
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.19
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.5
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.3
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.6
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,20.0
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,61.9
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,71.84
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.59
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,139.0
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
513846,Golwg Y Mor,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.34
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.15
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.6
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.69
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.7
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.37
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.4
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.02
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.04
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.04
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,79.9
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.7
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.7
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.1
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.0
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.04
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.41
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.6
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.8
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.6
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,19.9
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,71.25
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,78.93
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.69
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,152.6
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
513846,Golwg Y Mor,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.65
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.13
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.01
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.9
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.5
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.59
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.54
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.57
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.58
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.87
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.3
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,68.3
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.2
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.1
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.5
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.19
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.01
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.45
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.1
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.4
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,19.9
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,60.72
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,67.61
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.28
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
513846,Golwg Y Mor,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.17
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.81
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.42
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.5
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.9
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.12
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.66
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.14
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.82
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.76
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.29
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.2
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.3
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.4
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.5
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.62
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.62
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.46
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.8
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,19.9
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.81
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.83
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.18
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
513846,Golwg Y Mor,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.7
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.16
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.06
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.1
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.9
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.0
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.1
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.72
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.17
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.54
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.26
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.49
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,67.8
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.5
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.3
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.8
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.63
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.24
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.53
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.46
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.59
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.9
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,19.8
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.36
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.71
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,72.54
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.92
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,143.4
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
513846,Golwg Y Mor,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.9
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.2
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.11
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.5
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.9
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.4
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.74
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.1
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.25
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,29.82
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.8
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.6
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,93.5
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,132.4
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.7
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.52
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.46
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.47
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.6
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.0
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,19.8
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,65.73
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,66.7
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,64.74
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
513846,Golwg Y Mor,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.21
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.86
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.36
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.9
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.6
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.3
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.65
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.72
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.96
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.87
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.22
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.73
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,78.7
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.0
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.3
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
