Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.65
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.99
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.5
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.4
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.2
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.1
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,19.7
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,75.2
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,79.18
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,63.1
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,142.3
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.6
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.0
513846,Golwg Y Mor,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.33
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.41
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.2
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.8
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.6
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.8
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.85
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.75
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.68
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.22
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.12
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.07
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,72.0
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.2
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.0
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.27
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.5
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.32
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.37
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.5
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.9
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.7
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,19.6
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,72.05
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,70.37
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.8
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
513846,Golwg Y Mor,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.58
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.29
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.64
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.9
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.5
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.01
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.47
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.72
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.72
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.85
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.39
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,61.4
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.9
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.4
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.6
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.41
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.98
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.24
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.8
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.4
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,19.6
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,61.07
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.24
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.82
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
513846,Golwg Y Mor,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.99
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.65
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.35
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.5
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.7
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.62
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.01
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.7
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.31
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.78
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.56
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,72.9
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.4
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.2
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.1
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.7
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.57
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.49
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.9
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,19.5
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,62.33
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,63.33
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.96
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
513846,Golwg Y Mor,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.99
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.92
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.79
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.6
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.4
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.7
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.35
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.73
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.44
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,30.3
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.95
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.23
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,88.5
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,134.6
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.5
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.9
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.26
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.45
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.56
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.74
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.8
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,19.5
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.65
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,62.23
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.12
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.62
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
513846,Golwg Y Mor,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.27
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.34
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.15
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.6
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.8
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.7
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.3
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.5
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.94
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.5
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,31.85
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.28
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.71
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,90.4
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,140.4
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.5
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.9
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.95
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.39
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.47
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.59
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,78.4
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.3
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,19.5
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.66
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,67.24
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,63.45
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.52
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
513846,Golwg Y Mor,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.37
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.33
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.78
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.74
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.3
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.9
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.9
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.43
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.79
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.52
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,31.42
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.13
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.99
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,92.7
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,137.7
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.0
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.01
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.35
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.67
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,94.3
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.2
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.8
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,19.4
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,70.75
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,70.64
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.37
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,161.4
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
513846,Golwg Y Mor,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.72
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.82
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.49
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.9
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.6
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.79
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.01
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.72
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.8
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.96
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.63
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,63.8
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.0
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.0
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.8
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.23
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.78
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.34
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.64
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.96
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.1
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.0
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,19.4
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,64.04
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,65.01
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.32
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
513846,Golwg Y Mor,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.67
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.9
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.7
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.8
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.8
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.3
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.53
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.63
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.0
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.14
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.79
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.86
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,71.7
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.3
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.0
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.6
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.57
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.86
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.52
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.83
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.33
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.9
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.1
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,19.4
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,69.05
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,72.63
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,61.17
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
