Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
513846,Golwg Y Mor,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.22
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.92
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.01
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.15
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.3
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.7
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.0
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.72
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.94
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.01
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,29.77
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.72
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.06
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,83.7
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,129.0
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.8
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.4
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.63
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.25
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.15
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.88
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.7
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.3
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,19.3
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.76
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,67.68
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,57.68
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.37
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
513846,Golwg Y Mor,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.94
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.1
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.59
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.01
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.8
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.4
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.6
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.52
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.66
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.92
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,29.81
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.16
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.62
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,85.2
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,129.2
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.7
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.55
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.61
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.46
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,19.3
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.67
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.26
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,77.63
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.46
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.33
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,155.9
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.7
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
513846,Golwg Y Mor,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.46
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.34
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.85
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.8
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.2
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.6
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.64
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.67
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.79
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.75
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.72
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.26
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,72.0
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.9
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.7
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.5
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.35
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.85
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.76
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.04
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.9
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,19.3
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.72
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,74.55
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,69.89
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.77
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
513846,Golwg Y Mor,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.55
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.44
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.39
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.2
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.9
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.7
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.57
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.44
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.09
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.7
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.57
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.85
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.1
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.2
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.0
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.9
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.31
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.34
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.51
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.09
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.96
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.96
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.6
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,19.2
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.57
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,68.39
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,72.31
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,68.24
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
513846,Golwg Y Mor,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.55
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.66
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.96
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.2
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.6
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.7
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.03
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.54
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.37
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.9
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,36.22
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.76
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,78.5
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.8
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,152.5
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.1
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.34
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.05
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.01
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.25
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,19.1
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,69.97
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,75.91
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,71.18
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
513846,Golwg Y Mor,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.34
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.79
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.62
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.2
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.2
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.5
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.81
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.21
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.43
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,29.27
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,27.79
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.77
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,72.9
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,128.0
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,120.5
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.8
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.24
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.89
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.45
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.17
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.92
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,19.1
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,73.56
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,70.25
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,62.33
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
513846,Golwg Y Mor,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.38
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.26
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.22
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.42
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.96
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.21
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.24
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,28.24
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,28.58
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.38
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,82.1
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,127.2
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,123.7
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.4
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.31
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.65
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.52
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.62
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.95
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,19.1
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.21
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,64.46
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,57.91
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.71
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,137.4
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
513846,Golwg Y Mor,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.16
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.07
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.83
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.4
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.1
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.76
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.84
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.87
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.74
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.91
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.75
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.9
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.0
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.0
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.0
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.32
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.21
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.72
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.7
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.0
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.8
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,19.1
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.45
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,69.61
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,60.63
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.04
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,142.6
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
513846,Golwg Y Mor,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.72
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.91
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.05
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.9
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.7
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.1
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.75
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.41
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.6
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.11
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.84
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.45
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,63.1
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.7
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.4
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
