Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.08
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.62
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.81
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.32
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.17
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.9
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.8
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.8
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,19.1
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.78
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,71.86
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,59.51
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.03
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,152.5
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
513846,Golwg Y Mor,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.88
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.15
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.35
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.0
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.7
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.01
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.96
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.86
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.86
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.92
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.59
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.9
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.8
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.7
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.5
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.34
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.41
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.89
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.25
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.56
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.72
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.0
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.6
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,19.1
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.61
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,60.21
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.53
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,60.78
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,132.9
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
513846,Golwg Y Mor,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.26
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.17
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.09
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.7
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.9
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.65
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.36
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.27
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.15
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.12
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.16
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,68.2
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.1
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.0
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.6
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.06
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.73
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.91
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.18
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,83.7
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.6
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.0
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,19.1
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,64.26
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.59
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.19
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,144.5
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
513846,Golwg Y Mor,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.51
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.86
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.62
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.7
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.7
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.7
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.27
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.67
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.52
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.75
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.58
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.2
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.3
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.6
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.1
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.3
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.87
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.05
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.15
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.3
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,19.1
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.38
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.97
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,57.28
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.51
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.95
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
513846,Golwg Y Mor,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.9
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.24
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.09
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.4
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.0
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.86
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.18
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.39
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.79
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.71
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.3
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,75.7
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.8
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.2
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.34
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.53
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.34
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.55
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.6
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,19.1
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.93
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.43
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,56.88
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.28
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.86
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,144.3
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
513846,Golwg Y Mor,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.12
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.26
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.28
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.4
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.8
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.6
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.45
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.22
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.74
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.34
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.32
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.65
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,69.7
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.7
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.3
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.0
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.25
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.99
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.88
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.02
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.93
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.39
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.8
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.1
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,19.1
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.03
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.58
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,52.56
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,59.08
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.66
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,136.3
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
513846,Golwg Y Mor,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.98
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.05
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.71
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.6
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.28
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.45
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.41
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.48
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.28
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.6
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.8
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.4
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.2
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.18
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.19
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.99
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.7
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,19.1
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.81
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.89
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.96
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.76
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.77
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.78
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
513846,Golwg Y Mor,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.53
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.75
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.59
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.3
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.71
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.14
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.3
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.01
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.03
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.59
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.3
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.73
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.65
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.17
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.16
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,19.1
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.02
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.61
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.52
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.7
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.13
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
513846,Golwg Y Mor,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.81
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.6
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.21
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.9
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.98
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.41
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.72
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.64
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.72
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.19
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.8
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.9
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.63
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.54
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.26
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.06
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
